,VESSEL BOTTOM HEAD(TE-263-69L1),VESSEL BOTTOM HEAD(TE-263-69L2),VESSEL ABOVE SKIRT JOINT(TE-263-69H1),VESSEL ABOVE SKIRT JOINT(TE-263-69H3),VESSEL DOWNCOMMER(TE-263-69G2),VESSEL DOWNCOMMER(TE-263-69G3),Volume of water injection to RPV(FDW),Volume of water injection to RPV(CS),Temperature in the water injection to the reactor�iFDW�j,Temperature in the water injection to the reactor�iCS�j,Radioactive concentration in PCV (Xe 135) System A[indicated value],Radioactive concentration in PCV (Xe 135) System A[detection limit],Radioactive concentration in PCV (Xe 135) System B[indicated value],Radioactive concentration in PCV (Xe 135) System B[detection limit],"note"
2018/1/18 22:00,14.7 ,14.4 ,14.5 ,14.5 ,14.4 ,14.5 ,1.4 ,1.4 ,7.0 ,6.8 ,9.40E-04,4.30E-04,6.90E-04,4.90E-04,""
2018/1/18 23:00,14.6 ,14.3 ,14.5 ,14.4 ,14.4 ,14.5 ,1.4 ,1.4 ,7.0 ,6.8 ,1.04E-03,4.40E-04,8.60E-04,4.70E-04,""
2018/1/19 0:00,14.6 ,14.4 ,14.5 ,14.5 ,14.4 ,14.5 ,1.4 ,1.4 ,7.1 ,6.9 ,1.00E-03,4.50E-04,9.00E-04,4.70E-04,""
2018/1/19 1:00,14.7 ,14.4 ,14.5 ,14.5 ,14.4 ,14.5 ,1.4 ,1.4 ,7.0 ,6.9 ,1.03E-03,4.10E-04,8.10E-04,4.70E-04,""
2018/1/19 2:00,14.5 ,14.2 ,14.4 ,14.4 ,14.4 ,14.4 ,1.4 ,1.4 ,7.1 ,6.8 ,1.16E-03,4.40E-04,1.01E-03,4.60E-04,""
2018/1/19 3:00,14.6 ,14.3 ,14.4 ,14.4 ,14.4 ,14.4 ,1.4 ,1.4 ,7.1 ,6.9 ,1.40E-03,4.20E-04,1.17E-03,4.70E-04,""
2018/1/19 4:00,14.5 ,14.3 ,14.4 ,14.4 ,14.4 ,14.5 ,1.4 ,1.4 ,7.1 ,6.9 ,1.14E-03,4.30E-04,1.13E-03,5.10E-04,""
2018/1/19 5:00,14.6 ,14.3 ,14.5 ,14.4 ,14.4 ,14.5 ,1.4 ,1.4 ,7.1 ,6.8 ,8.70E-04,4.50E-04,9.50E-04,4.70E-04,""
2018/1/19 6:00,14.7 ,14.4 ,14.5 ,14.5 ,14.4 ,14.5 ,1.4 ,1.4 ,7.1 ,6.8 ,1.15E-03,4.30E-04,9.70E-04,4.70E-04,""
2018/1/19 7:00,14.6 ,14.3 ,14.4 ,14.4 ,14.4 ,14.4 ,1.4 ,1.4 ,7.1 ,6.8 ,1.22E-03,4.30E-04,1.29E-03,4.90E-04,""
2018/1/19 8:00,14.5 ,14.2 ,14.4 ,14.4 ,14.4 ,14.4 ,1.4 ,1.4 ,7.0 ,6.9 ,1.21E-03,3.90E-04,8.50E-04,4.80E-04,""
2018/1/19 9:00,14.5 ,14.2 ,14.4 ,14.4 ,14.4 ,14.4 ,1.4 ,1.4 ,7.1 ,6.9 ,1.23E-03,4.40E-04,9.40E-04,4.80E-04,""
2018/1/19 10:00,14.6 ,14.3 ,14.4 ,14.4 ,14.4 ,14.4 ,1.4 ,1.4 ,7.1 ,7.0 ,1.12E-03,4.50E-04,9.80E-04,4.80E-04,""
2018/1/19 11:00,14.6 ,14.3 ,14.4 ,14.4 ,14.4 ,14.4 ,1.4 ,1.4 ,7.2 ,7.0 ,7.90E-04,4.50E-04,1.01E-03,4.80E-04,""
2018/1/19 12:00,14.5 ,14.3 ,14.4 ,14.4 ,14.4 ,14.4 ,1.4 ,1.4 ,7.2 ,7.0 ,1.23E-03,4.00E-04,8.80E-04,4.70E-04,""
2018/1/19 13:00,14.6 ,14.3 ,14.4 ,14.4 ,14.4 ,14.4 ,1.4 ,1.4 ,7.2 ,7.0 ,1.28E-03,4.40E-04,8.70E-04,4.70E-04,""
2018/1/19 14:00,14.6 ,14.3 ,14.4 ,14.4 ,14.4 ,14.4 ,1.4 ,1.4 ,7.3 ,7.1 ,1.26E-03,4.30E-04,8.60E-04,4.90E-04,""
2018/1/19 15:00,14.5 ,14.2 ,14.4 ,14.4 ,14.3 ,14.4 ,1.4 ,1.4 ,7.3 ,7.1 ,1.22E-03,4.10E-04,1.10E-03,4.70E-04,""
2018/1/19 16:00,14.6 ,14.3 ,14.4 ,14.4 ,14.4 ,14.4 ,1.4 ,1.4 ,7.3 ,7.1 ,9.80E-04,4.10E-04,8.00E-04,4.80E-04,""
2018/1/19 17:00,14.6 ,14.3 ,14.4 ,14.4 ,14.4 ,14.4 ,1.4 ,1.4 ,7.3 ,7.1 ,8.60E-04,4.30E-04,1.20E-03,4.60E-04,""
2018/1/19 18:00,14.6 ,14.3 ,14.4 ,14.4 ,14.4 ,14.4 ,1.4 ,1.4 ,7.3 ,7.1 ,1.13E-03,4.40E-04,1.09E-03,4.70E-04,""
2018/1/19 19:00,14.5 ,14.3 ,14.4 ,14.4 ,14.4 ,14.4 ,1.4 ,1.4 ,7.3 ,7.1 ,1.49E-03,4.30E-04,7.90E-04,4.80E-04,""
2018/1/19 20:00,14.5 ,14.3 ,14.4 ,14.4 ,14.3 ,14.4 ,1.4 ,1.4 ,7.3 ,7.1 ,1.18E-03,4.00E-04,1.12E-03,4.80E-04,""
2018/1/19 21:00,14.6 ,14.3 ,14.4 ,14.4 ,14.4 ,14.4 ,1.4 ,1.4 ,7.3 ,7.1 ,1.08E-03,4.40E-04,1.13E-03,4.50E-04,""
2018/1/19 22:00,14.6 ,14.3 ,14.4 ,14.4 ,14.3 ,14.4 ,1.4 ,1.4 ,7.3 ,7.1 ,1.17E-03,4.00E-04,8.90E-04,5.10E-04,""
2018/1/19 23:00,14.6 ,14.3 ,14.4 ,14.4 ,14.4 ,14.4 ,1.4 ,1.4 ,7.3 ,7.1 ,9.60E-04,4.30E-04,1.11E-03,4.80E-04,""
2018/1/20 0:00,14.6 ,14.3 ,14.5 ,14.4 ,14.4 ,14.4 ,1.4 ,1.4 ,7.3 ,7.0 ,1.06E-03,4.40E-04,8.50E-04,4.80E-04,""
2018/1/20 1:00,14.6 ,14.3 ,14.4 ,14.4 ,14.4 ,14.4 ,1.4 ,1.4 ,7.3 ,7.0 ,1.08E-03,4.40E-04,1.04E-03,4.90E-04,""
2018/1/20 2:00,14.6 ,14.3 ,14.4 ,14.4 ,14.4 ,14.4 ,1.4 ,1.4 ,7.3 ,7.0 ,9.90E-04,4.50E-04,1.03E-03,4.80E-04,""
2018/1/20 3:00,14.6 ,14.3 ,14.4 ,14.4 ,14.3 ,14.4 ,1.4 ,1.4 ,7.3 ,7.0 ,1.10E-03,4.40E-04,6.60E-04,5.10E-04,""
2018/1/20 4:00,14.6 ,14.3 ,14.4 ,14.3 ,14.3 ,14.4 ,1.4 ,1.4 ,7.3 ,7.0 ,1.08E-03,4.60E-04,1.15E-03,4.70E-04,""
2018/1/20 5:00,14.6 ,14.3 ,14.4 ,14.4 ,14.3 ,14.4 ,1.4 ,1.4 ,7.3 ,7.0 ,1.06E-03,4.60E-04,1.07E-03,4.60E-04,""
2018/1/20 6:00,14.6 ,14.2 ,14.4 ,14.3 ,14.3 ,14.4 ,1.4 ,1.4 ,7.3 ,7.0 ,1.42E-03,4.20E-04,8.30E-04,4.90E-04,""
2018/1/20 7:00,14.6 ,14.2 ,14.4 ,14.3 ,14.3 ,14.4 ,1.4 ,1.4 ,7.3 ,7.0 ,1.07E-03,4.30E-04,1.13E-03,4.70E-04,""
2018/1/20 8:00,14.6 ,14.3 ,14.4 ,14.3 ,14.3 ,14.4 ,1.4 ,1.4 ,7.3 ,7.0 ,1.30E-03,4.40E-04,1.00E-03,4.80E-04,""
2018/1/20 9:00,14.6 ,14.2 ,14.4 ,14.3 ,14.3 ,14.4 ,1.4 ,1.4 ,7.3 ,7.0 ,1.30E-03,4.30E-04,9.20E-04,4.80E-04,""
2018/1/20 10:00,14.5 ,14.2 ,14.4 ,14.3 ,14.2 ,14.3 ,1.4 ,1.4 ,7.3 ,7.0 ,1.12E-03,4.10E-04,9.00E-04,4.70E-04,""
2018/1/20 11:00,14.5 ,14.2 ,14.3 ,14.3 ,14.2 ,14.3 ,1.4 ,1.4 ,7.3 ,7.0 ,9.30E-04,4.40E-04,8.50E-04,4.80E-04,""
2018/1/20 12:00,14.5 ,14.2 ,14.3 ,14.3 ,14.2 ,14.3 ,1.4 ,1.4 ,7.3 ,7.0 ,9.00E-04,4.60E-04,8.90E-04,4.80E-04,""
2018/1/20 13:00,14.5 ,14.2 ,14.3 ,14.3 ,14.2 ,14.3 ,1.4 ,1.4 ,7.3 ,7.1 ,9.50E-04,4.60E-04,1.17E-03,4.60E-04,""
2018/1/20 14:00,14.5 ,14.2 ,14.3 ,14.3 ,14.2 ,14.3 ,1.4 ,1.4 ,7.4 ,7.1 ,1.42E-03,4.30E-04,1.07E-03,4.70E-04,""
2018/1/20 15:00,14.5 ,14.2 ,14.3 ,14.3 ,14.2 ,14.3 ,1.4 ,1.4 ,7.4 ,7.1 ,1.07E-03,4.60E-04,1.11E-03,4.70E-04,""
2018/1/20 16:00,14.5 ,14.2 ,14.3 ,14.3 ,14.2 ,14.3 ,1.4 ,1.4 ,7.4 ,7.1 ,1.06E-03,4.40E-04,1.13E-03,5.00E-04,""
2018/1/20 17:00,14.5 ,14.2 ,14.3 ,14.3 ,14.2 ,14.3 ,1.4 ,1.4 ,7.4 ,7.1 ,1.25E-03,4.50E-04,1.23E-03,4.60E-04,""
2018/1/20 18:00,14.5 ,14.2 ,14.3 ,14.3 ,14.2 ,14.3 ,1.4 ,1.4 ,7.4 ,7.2 ,1.19E-03,4.50E-04,1.05E-03,4.70E-04,""
2018/1/20 19:00,14.4 ,14.1 ,14.3 ,14.3 ,14.2 ,14.3 ,1.4 ,1.4 ,7.4 ,7.2 ,1.15E-03,4.40E-04,9.90E-04,4.70E-04,""
2018/1/20 20:00,14.4 ,14.1 ,14.3 ,14.3 ,14.2 ,14.3 ,1.4 ,1.4 ,7.4 ,7.1 ,1.10E-03,4.50E-04,1.00E-03,4.60E-04,""
2018/1/20 21:00,14.5 ,14.2 ,14.3 ,14.3 ,14.2 ,14.3 ,1.4 ,1.4 ,7.5 ,7.2 ,9.90E-04,4.50E-04,1.06E-03,4.60E-04,""
2018/1/20 22:00,14.5 ,14.3 ,14.4 ,14.3 ,14.3 ,14.4 ,1.4 ,1.4 ,7.4 ,7.2 ,1.08E-03,4.00E-04,1.00E-03,4.80E-04,""
2018/1/20 23:00,14.5 ,14.2 ,14.3 ,14.3 ,14.3 ,14.3 ,1.4 ,1.4 ,7.5 ,7.2 ,1.02E-03,4.40E-04,9.70E-04,4.70E-04,""
2018/1/21 0:00,14.4 ,14.1 ,14.3 ,14.3 ,14.3 ,14.3 ,1.4 ,1.4 ,7.5 ,7.2 ,9.80E-04,4.20E-04,1.04E-03,4.70E-04,""
2018/1/21 1:00,14.5 ,14.2 ,14.3 ,14.3 ,14.3 ,14.4 ,1.4 ,1.4 ,7.5 ,7.2 ,9.50E-04,4.40E-04,8.40E-04,4.90E-04,""
2018/1/21 2:00,14.6 ,14.3 ,14.4 ,14.4 ,14.3 ,14.4 ,1.4 ,1.4 ,7.5 ,7.2 ,1.28E-03,4.40E-04,1.28E-03,4.60E-04,""
2018/1/21 3:00,14.5 ,14.3 ,14.4 ,14.3 ,14.3 ,14.4 ,1.4 ,1.4 ,7.5 ,7.2 ,9.90E-04,4.10E-04,1.21E-03,4.90E-04,""
2018/1/21 4:00,14.6 ,14.3 ,14.4 ,14.4 ,14.3 ,14.4 ,1.4 ,1.4 ,7.5 ,7.3 ,9.90E-04,4.40E-04,1.23E-03,4.60E-04,""
2018/1/21 5:00,14.6 ,14.3 ,14.4 ,14.4 ,14.3 ,14.4 ,1.4 ,1.4 ,7.5 ,7.2 ,1.11E-03,4.50E-04,9.30E-04,4.70E-04,""
2018/1/21 6:00,14.5 ,14.3 ,14.4 ,14.3 ,14.3 ,14.4 ,1.4 ,1.4 ,7.4 ,7.2 ,1.19E-03,4.30E-04,1.02E-03,4.70E-04,""
2018/1/21 7:00,14.5 ,14.3 ,14.4 ,14.3 ,14.3 ,14.4 ,1.4 ,1.4 ,7.5 ,7.2 ,9.30E-04,4.60E-04,1.07E-03,4.70E-04,""
2018/1/21 8:00,14.5 ,14.2 ,14.3 ,14.3 ,14.3 ,14.3 ,1.4 ,1.4 ,7.5 ,7.2 ,1.30E-03,4.50E-04,9.90E-04,4.70E-04,""
2018/1/21 9:00,14.6 ,14.3 ,14.4 ,14.4 ,14.3 ,14.4 ,1.4 ,1.4 ,7.5 ,7.2 ,1.06E-03,4.60E-04,8.20E-04,4.60E-04,""
2018/1/21 10:00,14.6 ,14.3 ,14.4 ,14.4 ,14.3 ,14.4 ,1.4 ,1.4 ,7.5 ,7.3 ,8.80E-04,4.60E-04,8.10E-04,5.10E-04,""
2018/1/21 11:00,14.5 ,14.3 ,14.4 ,14.3 ,14.3 ,14.4 ,1.4 ,1.4 ,7.5 ,7.3 ,8.70E-04,4.50E-04,9.10E-04,4.70E-04,""
2018/1/21 12:00,14.5 ,14.3 ,14.4 ,14.3 ,14.3 ,14.4 ,1.4 ,1.4 ,7.5 ,7.3 ,1.25E-03,4.30E-04,9.90E-04,5.20E-04,""
2018/1/21 13:00,14.5 ,14.3 ,14.4 ,14.3 ,14.3 ,14.4 ,1.4 ,1.4 ,7.6 ,7.3 ,1.15E-03,4.40E-04,1.03E-03,4.60E-04,""
2018/1/21 14:00,14.5 ,14.2 ,14.4 ,14.3 ,14.3 ,14.4 ,1.4 ,1.4 ,7.6 ,7.4 ,9.60E-04,4.20E-04,8.30E-04,5.00E-04,""
2018/1/21 15:00,14.6 ,14.3 ,14.4 ,14.4 ,14.3 ,14.4 ,1.4 ,1.4 ,7.6 ,7.3 ,1.25E-03,4.40E-04,9.00E-04,4.80E-04,""
2018/1/21 16:00,14.5 ,14.2 ,14.4 ,14.3 ,14.3 ,14.4 ,1.4 ,1.4 ,7.6 ,7.4 ,1.27E-03,4.40E-04,9.40E-04,4.80E-04,""
2018/1/21 17:00,14.5 ,14.3 ,14.4 ,14.3 ,14.3 ,14.4 ,1.4 ,1.4 ,7.6 ,7.4 ,1.05E-03,4.40E-04,1.11E-03,4.60E-04,""
2018/1/21 18:00,14.5 ,14.2 ,14.4 ,14.3 ,14.3 ,14.4 ,1.4 ,1.4 ,7.6 ,7.3 ,1.14E-03,4.50E-04,9.50E-04,4.80E-04,""
2018/1/21 19:00,14.5 ,14.3 ,14.4 ,14.4 ,14.3 ,14.4 ,1.4 ,1.4 ,7.6 ,7.4 ,9.70E-04,4.50E-04,1.25E-03,4.40E-04,""
2018/1/21 20:00,14.6 ,14.3 ,14.4 ,14.4 ,14.3 ,14.4 ,1.4 ,1.4 ,7.6 ,7.3 ,8.90E-04,4.60E-04,9.70E-04,4.70E-04,""
2018/1/21 21:00,14.5 ,14.2 ,14.4 ,14.3 ,14.3 ,14.4 ,1.4 ,1.4 ,7.6 ,7.4 ,1.24E-03,4.30E-04,7.90E-04,4.70E-04,""
2018/1/21 22:00,14.5 ,14.2 ,14.3 ,14.3 ,14.3 ,14.4 ,1.4 ,1.4 ,7.6 ,7.4 ,1.00E-03,4.20E-04,1.20E-03,4.60E-04,""
2018/1/21 23:00,14.5 ,14.2 ,14.3 ,14.3 ,14.3 ,14.4 ,1.4 ,1.4 ,7.6 ,7.3 ,8.10E-04,4.40E-04,1.09E-03,4.20E-04,""
2018/1/22 0:00,14.5 ,14.2 ,14.3 ,14.3 ,14.3 ,14.3 ,1.4 ,1.4 ,7.6 ,7.3 ,1.03E-03,4.40E-04,1.29E-03,4.50E-04,""
2018/1/22 1:00,14.5 ,14.2 ,14.3 ,14.3 ,14.3 ,14.3 ,1.4 ,1.4 ,7.6 ,7.3 ,9.70E-04,4.60E-04,9.90E-04,4.60E-04,""
2018/1/22 2:00,14.4 ,14.2 ,14.3 ,14.3 ,14.2 ,14.3 ,1.4 ,1.4 ,7.5 ,7.3 ,1.08E-03,4.50E-04,1.15E-03,4.80E-04,""
2018/1/22 3:00,14.5 ,14.2 ,14.3 ,14.3 ,14.3 ,14.3 ,1.4 ,1.4 ,7.6 ,7.3 ,1.33E-03,4.60E-04,1.29E-03,4.60E-04,""
2018/1/22 4:00,14.4 ,14.1 ,14.3 ,14.3 ,14.2 ,14.3 ,1.4 ,1.4 ,7.5 ,7.3 ,1.04E-03,4.10E-04,1.15E-03,5.00E-04,""
2018/1/22 5:00,14.5 ,14.2 ,14.3 ,14.3 ,14.2 ,14.3 ,1.4 ,1.4 ,7.6 ,7.3 ,1.06E-03,4.50E-04,1.14E-03,4.70E-04,""
2018/1/22 6:00,14.5 ,14.2 ,14.3 ,14.3 ,14.2 ,14.3 ,1.4 ,1.4 ,7.6 ,7.3 ,1.26E-03,4.30E-04,1.16E-03,4.60E-04,""
2018/1/22 7:00,14.4 ,14.2 ,14.3 ,14.2 ,14.2 ,14.3 ,1.4 ,1.4 ,7.6 ,7.4 ,1.29E-03,4.30E-04,1.01E-03,4.70E-04,""
2018/1/22 8:00,14.4 ,14.2 ,14.3 ,14.2 ,14.2 ,14.3 ,1.4 ,1.4 ,7.6 ,7.3 ,1.32E-03,4.10E-04,1.00E-03,4.70E-04,""
2018/1/22 9:00,14.4 ,14.2 ,14.3 ,14.2 ,14.2 ,14.3 ,1.4 ,1.4 ,7.6 ,7.3 ,1.13E-03,4.40E-04,9.90E-04,4.60E-04,""
2018/1/22 10:00,14.4 ,14.1 ,14.3 ,14.2 ,14.2 ,14.2 ,1.4 ,1.4 ,7.6 ,7.4 ,8.20E-04,4.40E-04,1.18E-03,4.70E-04,""
2018/1/22 11:00,14.4 ,14.1 ,14.2 ,14.2 ,14.2 ,14.2 ,1.4 ,1.4 ,7.7 ,7.5 ,9.90E-04,4.50E-04,8.40E-04,4.80E-04,""
2018/1/22 12:00,14.4 ,14.1 ,14.2 ,14.2 ,14.1 ,14.2 ,1.4 ,1.4 ,7.7 ,7.5 ,9.60E-04,4.50E-04,7.10E-04,4.80E-04,""
2018/1/22 13:00,14.4 ,14.1 ,14.2 ,14.2 ,14.1 ,14.2 ,1.4 ,1.4 ,7.8 ,7.5 ,8.70E-04,4.30E-04,8.50E-04,4.90E-04,""
2018/1/22 14:00,14.4 ,14.1 ,14.2 ,14.2 ,14.1 ,14.2 ,1.4 ,1.4 ,7.8 ,7.5 ,1.05E-03,4.30E-04,8.70E-04,4.80E-04,""
2018/1/22 15:00,14.3 ,14.1 ,14.2 ,14.2 ,14.1 ,14.2 ,1.4 ,1.4 ,7.8 ,7.5 ,1.29E-03,4.30E-04,1.07E-03,4.80E-04,""
2018/1/22 16:00,14.3 ,14.0 ,14.2 ,14.1 ,14.1 ,14.2 ,1.4 ,1.4 ,7.8 ,7.5 ,1.11E-03,4.40E-04,1.00E-03,4.90E-04,""
2018/1/22 17:00,14.4 ,14.1 ,14.2 ,14.2 ,14.1 ,14.2 ,1.4 ,1.4 ,7.8 ,7.5 ,7.50E-04,4.50E-04,8.30E-04,5.00E-04,""
2018/1/22 18:00,14.4 ,14.1 ,14.2 ,14.2 ,14.1 ,14.2 ,1.4 ,1.4 ,7.8 ,7.5 ,1.18E-03,4.30E-04,1.04E-03,4.90E-04,""
2018/1/22 19:00,14.3 ,14.1 ,14.2 ,14.1 ,14.1 ,14.2 ,1.4 ,1.4 ,7.8 ,7.5 ,8.20E-04,4.40E-04,9.10E-04,4.90E-04,""
2018/1/22 20:00,14.2 ,13.9 ,14.1 ,14.1 ,14.0 ,14.1 ,1.4 ,1.4 ,7.8 ,7.5 ,7.30E-04,4.60E-04,8.60E-04,4.80E-04,""
2018/1/22 21:00,14.2 ,13.9 ,14.1 ,14.1 ,14.0 ,14.1 ,1.4 ,1.4 ,7.8 ,7.5 ,1.34E-03,4.10E-04,1.07E-03,4.70E-04,""
2018/1/22 22:00,14.2 ,13.9 ,14.1 ,14.0 ,14.0 ,14.1 ,1.4 ,1.4 ,7.8 ,7.5 ,1.25E-03,4.40E-04,8.30E-04,4.80E-04,""
2018/1/22 23:00,14.2 ,13.8 ,14.1 ,14.0 ,14.0 ,14.1 ,1.4 ,1.4 ,7.8 ,7.5 ,1.10E-03,4.40E-04,9.90E-04,4.60E-04,""
2018/1/23 0:00,14.1 ,13.8 ,14.0 ,14.0 ,14.0 ,14.1 ,1.4 ,1.4 ,7.8 ,7.5 ,9.80E-04,4.30E-04,8.70E-04,4.80E-04,""
2018/1/23 1:00,14.1 ,13.8 ,14.0 ,14.0 ,13.9 ,14.0 ,1.4 ,1.4 ,7.8 ,7.5 ,1.47E-03,4.30E-04,9.60E-04,4.70E-04,""
2018/1/23 2:00,14.1 ,13.8 ,14.0 ,14.0 ,13.9 ,14.0 ,1.4 ,1.4 ,7.8 ,7.6 ,1.10E-03,4.30E-04,1.14E-03,4.60E-04,""
2018/1/23 3:00,14.1 ,13.8 ,14.0 ,14.0 ,14.0 ,14.0 ,1.4 ,1.4 ,7.8 ,7.6 ,9.80E-04,4.40E-04,7.70E-04,4.90E-04,""
2018/1/23 4:00,14.1 ,13.8 ,14.0 ,14.0 ,14.0 ,14.0 ,1.4 ,1.4 ,7.8 ,7.5 ,1.01E-03,4.40E-04,9.70E-04,4.60E-04,""
2018/1/23 5:00,14.1 ,13.8 ,14.0 ,13.9 ,13.9 ,14.0 ,1.4 ,1.4 ,7.8 ,7.5 ,7.90E-04,4.40E-04,1.25E-03,4.70E-04,""
2018/1/23 6:00,14.2 ,13.9 ,14.0 ,14.0 ,13.9 ,14.0 ,1.4 ,1.4 ,7.8 ,7.5 ,9.00E-04,4.50E-04,9.40E-04,4.60E-04,""
2018/1/23 7:00,14.2 ,14.0 ,14.1 ,14.0 ,14.0 ,14.1 ,1.4 ,1.4 ,7.8 ,7.5 ,1.39E-03,4.20E-04,1.11E-03,4.60E-04,""
2018/1/23 8:00,14.2 ,13.9 ,14.1 ,14.0 ,14.0 ,14.1 ,1.4 ,1.4 ,7.8 ,7.5 ,1.16E-03,4.30E-04,9.50E-04,4.60E-04,""
2018/1/23 9:00,14.2 ,13.9 ,14.1 ,14.0 ,14.0 ,14.0 ,1.4 ,1.4 ,7.8 ,7.5 ,1.02E-03,4.60E-04,7.30E-04,4.70E-04,""
2018/1/23 10:00,14.3 ,14.0 ,14.1 ,14.1 ,14.0 ,14.1 ,1.4 ,1.4 ,7.8 ,7.5 ,7.50E-04,4.60E-04,1.05E-03,4.60E-04,""
2018/1/23 11:00,14.2 ,13.9 ,14.0 ,14.0 ,13.9 ,14.1 ,1.4 ,1.4 ,7.8 ,7.6 ,1.08E-03,4.40E-04,1.10E-03,4.70E-04,""
2018/1/23 12:00,14.2 ,14.0 ,14.1 ,14.0 ,14.0 ,14.1 ,1.4 ,1.4 ,7.8 ,7.5 ,1.07E-03,4.20E-04,9.70E-04,4.90E-04,""
2018/1/23 13:00,14.2 ,14.0 ,14.1 ,14.0 ,14.0 ,14.1 ,1.4 ,1.4 ,7.8 ,7.5 ,1.07E-03,4.40E-04,1.04E-03,4.70E-04,""
2018/1/23 14:00,14.2 ,14.0 ,14.1 ,14.0 ,14.0 ,14.1 ,1.4 ,1.4 ,7.8 ,7.6 ,1.20E-03,4.50E-04,1.17E-03,4.90E-04,""
2018/1/23 15:00,14.1 ,13.8 ,14.0 ,13.9 ,13.9 ,14.0 ,1.4 ,1.4 ,7.8 ,7.6 ,8.50E-04,4.60E-04,1.17E-03,4.50E-04,""
2018/1/23 16:00,14.0 ,13.7 ,14.0 ,13.9 ,13.9 ,14.0 ,1.4 ,1.4 ,7.8 ,7.6 ,1.31E-03,4.10E-04,1.12E-03,4.60E-04,""
2018/1/23 17:00,14.1 ,13.8 ,14.0 ,13.9 ,13.9 ,14.0 ,1.4 ,1.4 ,7.8 ,7.6 ,1.11E-03,3.90E-04,1.22E-03,4.60E-04,""
2018/1/23 18:00,14.1 ,13.8 ,14.0 ,13.9 ,13.9 ,14.0 ,1.4 ,1.4 ,7.8 ,7.5 ,1.20E-03,4.00E-04,8.00E-04,4.60E-04,""
2018/1/23 19:00,14.0 ,13.7 ,14.0 ,13.9 ,13.9 ,14.0 ,1.4 ,1.4 ,7.8 ,7.5 ,7.50E-04,3.90E-04,1.07E-03,4.50E-04,""
2018/1/23 20:00,14.0 ,13.7 ,14.0 ,13.9 ,13.9 ,14.0 ,1.4 ,1.4 ,7.8 ,7.5 ,1.21E-03,4.20E-04,8.50E-04,4.60E-04,""
2018/1/23 21:00,14.1 ,13.8 ,14.0 ,14.0 ,14.0 ,14.0 ,1.4 ,1.4 ,7.8 ,7.5 ,1.18E-03,4.20E-04,7.20E-04,4.60E-04,""
2018/1/23 22:00,14.1 ,13.8 ,14.0 ,14.0 ,14.0 ,14.0 ,1.4 ,1.4 ,7.8 ,7.5 ,1.07E-03,4.10E-04,1.14E-03,4.80E-04,""
2018/1/23 23:00,14.2 ,14.0 ,14.1 ,14.1 ,14.0 ,14.1 ,1.4 ,1.4 ,7.8 ,7.5 ,8.20E-04,4.50E-04,9.70E-04,4.60E-04,""
2018/1/24 0:00,14.3 ,14.0 ,14.1 ,14.1 ,14.0 ,14.1 ,1.4 ,1.4 ,7.8 ,7.5 ,1.03E-03,4.00E-04,1.07E-03,4.70E-04,""
2018/1/24 1:00,14.2 ,13.9 ,14.1 ,14.0 ,14.0 ,14.1 ,1.4 ,1.4 ,7.7 ,7.4 ,1.10E-03,4.10E-04,1.07E-03,5.00E-04,""
2018/1/24 2:00,14.3 ,14.0 ,14.1 ,14.1 ,14.0 ,14.1 ,1.4 ,1.4 ,7.7 ,7.4 ,8.80E-04,4.30E-04,7.90E-04,5.00E-04,""
2018/1/24 3:00,14.3 ,14.0 ,14.1 ,14.1 ,14.0 ,14.1 ,1.4 ,1.4 ,7.7 ,7.4 ,1.20E-03,4.00E-04,9.50E-04,4.90E-04,""
2018/1/24 4:00,14.2 ,14.0 ,14.1 ,14.0 ,14.0 ,14.1 ,1.4 ,1.4 ,7.7 ,7.4 ,1.19E-03,4.10E-04,1.13E-03,4.80E-04,""
2018/1/24 5:00,14.2 ,13.9 ,14.0 ,14.0 ,13.9 ,14.0 ,1.4 ,1.4 ,7.6 ,7.3 ,1.00E-03,4.20E-04,9.10E-04,4.90E-04,""
2018/1/24 6:00,14.2 ,13.9 ,14.1 ,14.0 ,14.0 ,14.1 ,1.4 ,1.4 ,7.6 ,7.3 ,9.10E-04,4.20E-04,1.20E-03,4.50E-04,""
2018/1/24 7:00,14.2 ,13.9 ,14.0 ,14.0 ,13.9 ,14.0 ,1.4 ,1.4 ,7.6 ,7.3 ,1.05E-03,3.90E-04,1.01E-03,4.70E-04,""
2018/1/24 8:00,14.2 ,13.9 ,14.0 ,14.0 ,13.9 ,14.0 ,1.4 ,1.4 ,7.6 ,7.3 ,1.21E-03,4.00E-04,9.80E-04,4.50E-04,""
2018/1/24 9:00,14.1 ,13.8 ,14.0 ,14.0 ,13.9 ,14.0 ,1.4 ,1.4 ,7.6 ,7.3 ,1.00E-03,4.00E-04,1.06E-03,4.50E-04,""
2018/1/24 10:00,14.1 ,13.8 ,14.0 ,13.9 ,13.9 ,14.0 ,1.4 ,1.4 ,7.6 ,7.3 ,1.41E-03,3.80E-04,7.60E-04,4.90E-04,""
2018/1/24 11:00,14.2 ,13.9 ,14.0 ,14.0 ,13.9 ,14.0 ,1.4 ,1.4 ,7.6 ,7.3 ,9.70E-04,4.20E-04,9.80E-04,4.70E-04,""
2018/1/24 12:00,14.1 ,13.8 ,14.0 ,14.0 ,13.9 ,14.0 ,1.4 ,1.4 ,7.6 ,7.4 ,1.05E-03,4.00E-04,8.50E-04,4.70E-04,""
2018/1/24 13:00,14.2 ,13.9 ,14.0 ,14.0 ,13.9 ,14.0 ,1.4 ,1.4 ,7.6 ,7.4 ,9.70E-04,4.00E-04,1.07E-03,4.50E-04,""
2018/1/24 14:00,14.0 ,13.7 ,13.9 ,13.8 ,13.8 ,13.9 ,1.4 ,1.4 ,7.6 ,7.4 ,1.33E-03,3.80E-04,9.30E-04,4.90E-04,""
2018/1/24 15:00,14.1 ,13.7 ,13.9 ,13.9 ,13.9 ,13.9 ,1.4 ,1.4 ,7.6 ,7.3 ,9.60E-04,4.10E-04,1.26E-03,4.80E-04,""
2018/1/24 16:00,14.0 ,13.7 ,13.9 ,13.9 ,13.8 ,13.9 ,1.4 ,1.4 ,7.6 ,7.4 ,1.27E-03,3.80E-04,8.60E-04,4.70E-04,""
2018/1/24 17:00,13.9 ,13.6 ,13.8 ,13.8 ,13.8 ,13.9 ,1.4 ,1.4 ,7.7 ,7.3 ,1.13E-03,4.30E-04,1.37E-03,4.70E-04,""
2018/1/24 18:00,14.0 ,13.6 ,13.9 ,13.8 ,13.8 ,13.9 ,1.4 ,1.4 ,7.6 ,7.4 ,8.10E-04,4.30E-04,8.80E-04,4.70E-04,""
2018/1/24 19:00,13.9 ,13.6 ,13.9 ,13.8 ,13.8 ,13.9 ,1.4 ,1.4 ,7.6 ,7.5 ,1.12E-03,4.00E-04,9.90E-04,5.10E-04,""
2018/1/24 20:00,14.1 ,13.8 ,13.9 ,13.9 ,13.8 ,13.9 ,1.4 ,1.4 ,7.7 ,7.5 ,9.80E-04,3.90E-04,9.00E-04,4.80E-04,""
2018/1/24 21:00,14.0 ,13.7 ,13.9 ,13.8 ,13.8 ,13.9 ,1.4 ,1.4 ,7.7 ,7.4 ,1.04E-03,4.00E-04,1.10E-03,4.90E-04,""
2018/1/24 22:00,14.0 ,13.7 ,13.9 ,13.9 ,13.8 ,13.9 ,1.4 ,1.4 ,7.8 ,7.5 ,1.28E-03,4.20E-04,6.00E-04,5.10E-04,""
2018/1/24 23:00,14.0 ,13.7 ,13.9 ,13.8 ,13.8 ,13.9 ,1.4 ,1.4 ,7.8 ,7.5 ,1.11E-03,3.80E-04,8.30E-04,4.90E-04,""
2018/1/25 0:00,14.0 ,13.7 ,13.9 ,13.8 ,13.7 ,13.8 ,1.4 ,1.4 ,7.8 ,7.5 ,8.70E-04,3.90E-04,7.40E-04,5.00E-04,""
2018/1/25 1:00,14.0 ,13.6 ,13.8 ,13.8 ,13.7 ,13.8 ,1.4 ,1.4 ,7.7 ,7.4 ,1.03E-03,4.40E-04,5.80E-04,5.10E-04,""
2018/1/25 2:00,13.9 ,13.6 ,13.8 ,13.8 ,13.7 ,13.8 ,1.4 ,1.4 ,7.7 ,7.4 ,1.00E-03,4.40E-04,8.80E-04,5.00E-04,""
2018/1/25 3:00,13.9 ,13.6 ,13.7 ,13.7 ,13.6 ,13.7 ,1.4 ,1.4 ,7.7 ,7.3 ,1.08E-03,3.90E-04,9.50E-04,4.80E-04,""
2018/1/25 4:00,13.9 ,13.5 ,13.7 ,13.7 ,13.6 ,13.8 ,1.4 ,1.4 ,7.6 ,7.3 ,9.50E-04,4.00E-04,1.17E-03,4.70E-04,""
2018/1/25 5:00,13.9 ,13.5 ,13.7 ,13.7 ,13.6 ,13.7 ,1.4 ,1.4 ,7.6 ,7.3 ,1.18E-03,3.60E-04,1.28E-03,4.80E-04,""
2018/1/25 6:00,13.8 ,13.5 ,13.7 ,13.7 ,13.6 ,13.7 ,1.4 ,1.4 ,7.6 ,7.3 ,1.06E-03,3.90E-04,9.00E-04,4.80E-04,""
2018/1/25 7:00,13.8 ,13.5 ,13.7 ,13.6 ,13.5 ,13.7 ,1.4 ,1.4 ,7.6 ,7.2 ,1.09E-03,3.70E-04,9.70E-04,4.60E-04,""
2018/1/25 8:00,13.8 ,13.5 ,13.6 ,13.6 ,13.5 ,13.6 ,1.4 ,1.4 ,7.6 ,7.2 ,9.30E-04,3.70E-04,1.00E-03,4.80E-04,""
2018/1/25 9:00,13.7 ,13.4 ,13.6 ,13.6 ,13.5 ,13.6 ,1.4 ,1.4 ,7.6 ,7.2 ,9.70E-04,4.20E-04,9.80E-04,4.90E-04,""
2018/1/25 10:00,13.7 ,13.4 ,13.6 ,13.6 ,13.5 ,13.6 ,1.4 ,1.4 ,7.6 ,7.2 ,8.40E-04,4.30E-04,1.07E-03,4.70E-04,""
2018/1/25 11:00,13.6 ,13.3 ,13.5 ,13.4 ,13.4 ,13.6 ,1.4 ,1.4 ,7.6 ,7.3 ,8.50E-04,3.80E-04,1.00E-03,4.80E-04,""
2018/1/25 12:00,13.5 ,13.2 ,13.5 ,13.4 ,13.4 ,13.5 ,1.4 ,1.4 ,7.6 ,7.3 ,1.12E-03,3.90E-04,7.40E-04,5.00E-04,""
2018/1/25 13:00,13.5 ,13.2 ,13.5 ,13.4 ,13.4 ,13.5 ,1.4 ,1.4 ,7.7 ,7.3 ,1.13E-03,3.80E-04,6.80E-04,4.90E-04,""
2018/1/25 14:00,13.5 ,13.2 ,13.5 ,13.4 ,13.4 ,13.5 ,1.4 ,1.4 ,7.7 ,7.4 ,8.20E-04,4.30E-04,1.30E-03,4.60E-04,""
2018/1/25 15:00,13.6 ,13.2 ,13.5 ,13.4 ,13.4 ,13.5 ,1.4 ,1.4 ,7.7 ,7.3 ,1.16E-03,3.70E-04,1.30E-03,4.70E-04,""
2018/1/25 16:00,13.6 ,13.3 ,13.5 ,13.5 ,13.4 ,13.6 ,1.4 ,1.4 ,7.8 ,7.5 ,1.10E-03,4.50E-04,1.15E-03,4.80E-04,""
2018/1/25 17:00,13.7 ,13.4 ,13.6 ,13.5 ,13.5 ,13.6 ,1.4 ,1.4 ,7.8 ,7.4 ,1.02E-03,3.80E-04,9.60E-04,4.80E-04,""
2018/1/25 18:00,13.7 ,13.4 ,13.6 ,13.6 ,13.5 ,13.6 ,1.4 ,1.4 ,7.9 ,7.5 ,8.80E-04,4.30E-04,9.10E-04,4.70E-04,""
2018/1/25 19:00,13.7 ,13.4 ,13.6 ,13.6 ,13.5 ,13.6 ,1.4 ,1.4 ,8.0 ,7.5 ,1.22E-03,4.20E-04,8.90E-04,4.80E-04,""
2018/1/25 20:00,13.7 ,13.4 ,13.6 ,13.6 ,13.5 ,13.6 ,1.4 ,1.4 ,7.9 ,7.5 ,1.19E-03,3.60E-04,1.11E-03,4.70E-04,""
2018/1/25 21:00,13.8 ,13.5 ,13.6 ,13.6 ,13.5 ,13.6 ,1.4 ,1.4 ,8.0 ,7.6 ,1.07E-03,3.90E-04,8.20E-04,4.90E-04,""
2018/1/25 22:00,13.7 ,13.4 ,13.6 ,13.6 ,13.5 ,13.6 ,1.4 ,1.4 ,7.9 ,7.5 ,9.10E-04,4.30E-04,7.70E-04,4.90E-04,""
2018/1/25 23:00,13.8 ,13.5 ,13.6 ,13.6 ,13.5 ,13.6 ,1.4 ,1.4 ,7.9 ,7.5 ,8.50E-04,4.30E-04,1.20E-03,5.00E-04,""
2018/1/26 0:00,13.7 ,13.5 ,13.6 ,13.6 ,13.5 ,13.6 ,1.4 ,1.4 ,7.9 ,7.5 ,9.50E-04,3.80E-04,1.01E-03,4.80E-04,""
2018/1/26 1:00,13.7 ,13.4 ,13.6 ,13.5 ,13.5 ,13.6 ,1.4 ,1.4 ,7.8 ,7.5 ,1.23E-03,3.70E-04,9.80E-04,5.00E-04,""
2018/1/26 2:00,13.7 ,13.4 ,13.6 ,13.5 ,13.4 ,13.6 ,1.4 ,1.4 ,7.8 ,7.5 ,9.10E-04,3.70E-04,1.05E-03,4.80E-04,""
2018/1/26 3:00,13.7 ,13.4 ,13.6 ,13.5 ,13.5 ,13.6 ,1.4 ,1.4 ,7.8 ,7.5 ,1.01E-03,4.10E-04,9.30E-04,4.80E-04,""
2018/1/26 4:00,13.7 ,13.4 ,13.6 ,13.5 ,13.4 ,13.6 ,1.4 ,1.4 ,7.8 ,7.4 ,1.10E-03,4.10E-04,1.34E-03,4.70E-04,""
2018/1/26 5:00,13.7 ,13.4 ,13.5 ,13.5 ,13.4 ,13.5 ,1.4 ,1.4 ,7.8 ,7.4 ,8.10E-04,3.80E-04,1.04E-03,4.70E-04,""
2018/1/26 6:00,13.7 ,13.4 ,13.6 ,13.5 ,13.4 ,13.6 ,1.4 ,1.4 ,7.8 ,7.4 ,1.02E-03,4.10E-04,9.00E-04,4.80E-04,""
2018/1/26 7:00,13.7 ,13.4 ,13.5 ,13.5 ,13.4 ,13.5 ,1.4 ,1.4 ,7.7 ,7.4 ,9.70E-04,3.70E-04,8.40E-04,4.80E-04,""
2018/1/26 8:00,13.7 ,13.4 ,13.5 ,13.5 ,13.4 ,13.5 ,1.4 ,1.4 ,7.8 ,7.4 ,7.20E-04,3.80E-04,1.02E-03,5.00E-04,""
2018/1/26 9:00,13.7 ,13.4 ,13.5 ,13.5 ,13.4 ,13.5 ,1.4 ,1.4 ,7.8 ,7.4 ,9.40E-04,3.90E-04,1.00E-03,4.80E-04,""
2018/1/26 10:00,13.7 ,13.4 ,13.5 ,13.5 ,13.4 ,13.5 ,1.4 ,1.4 ,7.7 ,7.4 ,1.26E-03,3.80E-04,1.04E-03,5.10E-04,""
2018/1/26 11:00,13.6 ,13.3 ,13.5 ,13.5 ,13.4 ,13.5 ,1.5 ,1.4 ,7.7 ,7.3 ,8.40E-04,3.90E-04,7.60E-04,4.90E-04,""
2018/1/26 12:00,13.6 ,13.4 ,13.5 ,13.5 ,13.4 ,13.5 ,1.5 ,1.4 ,7.7 ,7.3 ,8.20E-04,3.80E-04,1.23E-03,4.90E-04,""
2018/1/26 13:00,13.7 ,13.4 ,13.5 ,13.5 ,13.4 ,13.5 ,1.5 ,1.4 ,7.7 ,7.4 ,9.30E-04,4.10E-04,1.25E-03,4.70E-04,""
2018/1/26 14:00,13.7 ,13.4 ,13.5 ,13.5 ,13.4 ,13.5 ,1.5 ,1.4 ,7.7 ,7.3 ,1.19E-03,3.70E-04,9.50E-04,4.90E-04,""
2018/1/26 15:00,13.7 ,13.4 ,13.5 ,13.5 ,13.4 ,13.5 ,1.5 ,1.4 ,7.7 ,7.3 ,1.04E-03,3.70E-04,1.13E-03,4.60E-04,""
2018/1/26 16:00,13.7 ,13.4 ,13.5 ,13.5 ,13.4 ,13.5 ,1.5 ,1.4 ,7.7 ,7.3 ,8.70E-04,4.10E-04,8.90E-04,4.80E-04,""
2018/1/26 17:00,13.7 ,13.4 ,13.5 ,13.5 ,13.4 ,13.5 ,1.5 ,1.4 ,7.6 ,7.3 ,1.24E-03,4.10E-04,9.30E-04,4.60E-04,""
2018/1/26 18:00,13.7 ,13.4 ,13.5 ,13.5 ,13.4 ,13.5 ,1.5 ,1.4 ,7.6 ,7.3 ,1.35E-03,4.00E-04,1.06E-03,5.00E-04,""
2018/1/26 19:00,13.7 ,13.4 ,13.5 ,13.5 ,13.4 ,13.6 ,1.5 ,1.4 ,7.6 ,7.2 ,7.70E-04,4.20E-04,5.80E-04,4.90E-04,""
2018/1/26 20:00,13.7 ,13.4 ,13.5 ,13.5 ,13.4 ,13.5 ,1.5 ,1.4 ,7.6 ,7.3 ,1.17E-03,3.60E-04,1.07E-03,5.40E-04,""
2018/1/26 21:00,13.7 ,13.4 ,13.6 ,13.5 ,13.4 ,13.6 ,1.5 ,1.4 ,7.6 ,7.3 ,1.14E-03,3.80E-04,9.60E-04,4.60E-04,""
2018/1/26 22:00,13.7 ,13.4 ,13.5 ,13.5 ,13.4 ,13.5 ,1.5 ,1.4 ,7.7 ,7.4 ,5.20E-04,4.00E-04,1.11E-03,4.60E-04,""
2018/1/26 23:00,13.7 ,13.4 ,13.5 ,13.5 ,13.4 ,13.5 ,1.5 ,1.4 ,7.8 ,7.3 ,1.05E-03,3.80E-04,8.30E-04,4.90E-04,""
2018/1/27 0:00,13.6 ,13.4 ,13.5 ,13.5 ,13.4 ,13.5 ,1.5 ,1.4 ,7.8 ,7.4 ,9.40E-04,3.90E-04,1.18E-03,4.80E-04,""
2018/1/27 1:00,13.7 ,13.4 ,13.5 ,13.5 ,13.4 ,13.5 ,1.5 ,1.4 ,7.8 ,7.5 ,9.30E-04,3.80E-04,1.05E-03,5.20E-04,""
2018/1/27 2:00,13.6 ,13.3 ,13.5 ,13.5 ,13.4 ,13.5 ,1.5 ,1.4 ,7.8 ,7.5 ,1.10E-03,4.10E-04,9.50E-04,4.70E-04,""
2018/1/27 3:00,13.6 ,13.3 ,13.5 ,13.4 ,13.4 ,13.5 ,1.5 ,1.4 ,7.9 ,7.5 ,7.30E-04,4.30E-04,1.18E-03,4.70E-04,""
2018/1/27 4:00,13.6 ,13.3 ,13.4 ,13.4 ,13.3 ,13.5 ,1.5 ,1.4 ,7.9 ,7.6 ,8.50E-04,3.80E-04,1.10E-03,4.80E-04,""
2018/1/27 5:00,13.6 ,13.3 ,13.4 ,13.4 ,13.3 ,13.4 ,1.5 ,1.4 ,8.0 ,7.6 ,1.03E-03,4.10E-04,9.40E-04,4.90E-04,""
2018/1/27 6:00,13.6 ,13.3 ,13.4 ,13.4 ,13.3 ,13.4 ,1.5 ,1.4 ,7.9 ,7.5 ,9.80E-04,4.20E-04,1.07E-03,4.80E-04,""
2018/1/27 7:00,13.6 ,13.3 ,13.4 ,13.4 ,13.3 ,13.4 ,1.5 ,1.4 ,8.0 ,7.6 ,9.20E-04,4.40E-04,1.16E-03,4.70E-04,""
2018/1/27 8:00,13.6 ,13.3 ,13.4 ,13.4 ,13.3 ,13.4 ,1.5 ,1.4 ,8.1 ,7.6 ,9.30E-04,4.00E-04,8.30E-04,4.80E-04,""
2018/1/27 9:00,13.6 ,13.3 ,13.4 ,13.4 ,13.3 ,13.4 ,1.5 ,1.4 ,8.0 ,7.6 ,1.24E-03,3.70E-04,1.18E-03,5.00E-04,""
2018/1/27 10:00,13.5 ,13.2 ,13.4 ,13.3 ,13.3 ,13.4 ,1.5 ,1.4 ,8.1 ,7.8 ,1.17E-03,4.20E-04,1.06E-03,4.80E-04,""
2018/1/27 11:00,13.4 ,13.1 ,13.4 ,13.3 ,13.3 ,13.4 ,1.5 ,1.4 ,8.2 ,7.8 ,1.27E-03,3.70E-04,9.70E-04,5.00E-04,""
2018/1/27 12:00,13.4 ,13.1 ,13.3 ,13.3 ,13.2 ,13.3 ,1.5 ,1.4 ,8.2 ,7.9 ,9.70E-04,3.80E-04,1.08E-03,5.20E-04,""
2018/1/27 13:00,13.4 ,13.1 ,13.3 ,13.3 ,13.2 ,13.3 ,1.5 ,1.4 ,8.3 ,8.0 ,8.50E-04,4.10E-04,1.01E-03,5.10E-04,""
2018/1/27 14:00,13.4 ,13.1 ,13.3 ,13.3 ,13.2 ,13.3 ,1.5 ,1.4 ,8.4 ,8.0 ,9.90E-04,4.00E-04,1.00E-03,4.60E-04,""
2018/1/27 15:00,13.4 ,13.1 ,13.3 ,13.2 ,13.2 ,13.3 ,1.5 ,1.4 ,8.4 ,8.0 ,1.18E-03,4.00E-04,9.20E-04,4.60E-04,""
2018/1/27 16:00,13.4 ,13.1 ,13.3 ,13.2 ,13.2 ,13.3 ,1.5 ,1.4 ,8.5 ,8.0 ,9.20E-04,4.30E-04,1.21E-03,4.70E-04,""
2018/1/27 17:00,13.4 ,13.1 ,13.3 ,13.3 ,13.3 ,13.4 ,1.5 ,1.4 ,8.5 ,8.1 ,1.10E-03,3.90E-04,1.34E-03,4.70E-04,""
2018/1/27 18:00,13.5 ,13.1 ,13.4 ,13.3 ,13.3 ,13.4 ,1.5 ,1.4 ,8.5 ,8.1 ,1.05E-03,3.70E-04,1.02E-03,4.70E-04,""
2018/1/27 19:00,13.4 ,13.1 ,13.3 ,13.3 ,13.3 ,13.4 ,1.5 ,1.4 ,8.5 ,8.1 ,1.03E-03,4.20E-04,9.80E-04,4.80E-04,""
2018/1/27 20:00,13.4 ,13.1 ,13.4 ,13.3 ,13.3 ,13.4 ,1.5 ,1.4 ,8.5 ,8.1 ,7.90E-04,4.00E-04,7.60E-04,4.80E-04,""
2018/1/27 21:00,13.5 ,13.2 ,13.4 ,13.3 ,13.3 ,13.4 ,1.5 ,1.4 ,8.5 ,8.2 ,1.11E-03,4.30E-04,1.09E-03,4.70E-04,""
2018/1/27 22:00,13.5 ,13.2 ,13.4 ,13.3 ,13.3 ,13.4 ,1.5 ,1.4 ,8.6 ,8.3 ,8.80E-04,3.90E-04,7.40E-04,4.80E-04,""
2018/1/27 23:00,13.5 ,13.2 ,13.4 ,13.4 ,13.3 ,13.4 ,1.5 ,1.4 ,8.6 ,8.3 ,1.07E-03,3.90E-04,8.40E-04,5.00E-04,""
2018/1/28 0:00,13.6 ,13.4 ,13.5 ,13.4 ,13.3 ,13.5 ,1.5 ,1.4 ,8.6 ,8.3 ,9.70E-04,3.70E-04,8.60E-04,4.90E-04,""
2018/1/28 1:00,13.6 ,13.3 ,13.4 ,13.4 ,13.3 ,13.4 ,1.5 ,1.4 ,8.6 ,8.3 ,1.25E-03,4.00E-04,8.80E-04,4.70E-04,""
2018/1/28 2:00,13.6 ,13.3 ,13.5 ,13.5 ,13.4 ,13.5 ,1.5 ,1.4 ,8.7 ,8.3 ,7.80E-04,3.90E-04,7.50E-04,4.70E-04,""
2018/1/28 3:00,13.6 ,13.3 ,13.5 ,13.4 ,13.3 ,13.5 ,1.5 ,1.4 ,8.7 ,8.3 ,1.01E-03,3.90E-04,1.00E-03,4.60E-04,""
2018/1/28 4:00,13.6 ,13.4 ,13.5 ,13.4 ,13.4 ,13.5 ,1.5 ,1.4 ,8.7 ,8.4 ,1.17E-03,3.70E-04,8.70E-04,4.90E-04,""
2018/1/28 5:00,13.6 ,13.3 ,13.5 ,13.4 ,13.4 ,13.5 ,1.5 ,1.4 ,8.8 ,8.4 ,1.09E-03,4.30E-04,7.80E-04,4.80E-04,""
2018/1/28 6:00,13.6 ,13.3 ,13.5 ,13.4 ,13.3 ,13.5 ,1.5 ,1.4 ,8.8 ,8.3 ,9.30E-04,4.20E-04,1.02E-03,4.80E-04,""
2018/1/28 7:00,13.7 ,13.3 ,13.5 ,13.5 ,13.4 ,13.5 ,1.5 ,1.4 ,8.7 ,8.4 ,9.50E-04,4.10E-04,9.70E-04,4.70E-04,""
2018/1/28 8:00,13.6 ,13.3 ,13.5 ,13.4 ,13.3 ,13.5 ,1.5 ,1.4 ,8.6 ,8.3 ,1.00E-03,3.90E-04,1.03E-03,4.80E-04,""
2018/1/28 9:00,13.6 ,13.3 ,13.5 ,13.4 ,13.3 ,13.5 ,1.5 ,1.4 ,8.6 ,8.3 ,1.10E-03,4.40E-04,5.40E-04,5.10E-04,""
2018/1/28 10:00,13.6 ,13.3 ,13.5 ,13.4 ,13.4 ,13.5 ,1.5 ,1.4 ,8.7 ,8.3 ,1.02E-03,3.80E-04,8.70E-04,4.70E-04,""
2018/1/28 11:00,13.6 ,13.3 ,13.4 ,13.4 ,13.3 ,13.4 ,1.5 ,1.4 ,8.7 ,8.3 ,1.06E-03,4.10E-04,7.90E-04,5.20E-04,""
2018/1/28 12:00,13.6 ,13.3 ,13.5 ,13.4 ,13.3 ,13.5 ,1.5 ,1.4 ,8.7 ,8.3 ,1.19E-03,3.70E-04,1.16E-03,4.70E-04,""
2018/1/28 13:00,13.6 ,13.3 ,13.5 ,13.4 ,13.4 ,13.5 ,1.5 ,1.4 ,8.7 ,8.4 ,1.21E-03,3.80E-04,1.09E-03,4.80E-04,""
2018/1/28 14:00,13.6 ,13.4 ,13.5 ,13.4 ,13.4 ,13.5 ,1.5 ,1.4 ,8.7 ,8.3 ,1.12E-03,4.20E-04,9.80E-04,4.60E-04,""
2018/1/28 15:00,13.7 ,13.4 ,13.5 ,13.5 ,13.4 ,13.5 ,1.5 ,1.4 ,8.7 ,8.3 ,9.00E-04,3.90E-04,8.40E-04,4.90E-04,""
2018/1/28 16:00,13.7 ,13.4 ,13.5 ,13.5 ,13.4 ,13.5 ,1.5 ,1.4 ,8.6 ,8.4 ,8.80E-04,3.80E-04,9.30E-04,4.80E-04,""
2018/1/28 17:00,13.7 ,13.4 ,13.5 ,13.5 ,13.4 ,13.5 ,1.5 ,1.4 ,8.7 ,8.3 ,9.70E-04,3.90E-04,1.13E-03,4.80E-04,""
2018/1/28 18:00,13.7 ,13.4 ,13.5 ,13.5 ,13.4 ,13.5 ,1.5 ,1.4 ,8.6 ,8.3 ,9.40E-04,4.30E-04,1.18E-03,4.60E-04,""
2018/1/28 19:00,13.7 ,13.4 ,13.5 ,13.5 ,13.4 ,13.5 ,1.5 ,1.4 ,8.6 ,8.3 ,1.25E-03,4.20E-04,1.02E-03,4.70E-04,""
2018/1/28 20:00,13.7 ,13.4 ,13.5 ,13.5 ,13.4 ,13.5 ,1.5 ,1.4 ,8.6 ,8.3 ,1.26E-03,4.00E-04,1.04E-03,4.70E-04,""
2018/1/28 21:00,13.7 ,13.4 ,13.5 ,13.5 ,13.4 ,13.5 ,1.5 ,1.4 ,8.7 ,8.4 ,1.10E-03,3.90E-04,9.10E-04,4.80E-04,""
2018/1/28 22:00,13.7 ,13.4 ,13.5 ,13.5 ,13.4 ,13.5 ,1.5 ,1.4 ,8.8 ,8.4 ,9.60E-04,4.20E-04,1.22E-03,5.10E-04,""
2018/1/28 23:00,13.7 ,13.4 ,13.6 ,13.5 ,13.4 ,13.5 ,1.5 ,1.4 ,8.8 ,8.5 ,8.90E-04,4.00E-04,8.40E-04,5.00E-04,""
2018/1/29 0:00,13.7 ,13.4 ,13.6 ,13.5 ,13.4 ,13.5 ,1.5 ,1.4 ,8.8 ,8.5 ,1.07E-03,4.10E-04,8.10E-04,4.80E-04,""
2018/1/29 1:00,13.7 ,13.5 ,13.6 ,13.5 ,13.5 ,13.6 ,1.5 ,1.4 ,8.9 ,8.6 ,8.80E-04,4.10E-04,9.80E-04,4.80E-04,""
2018/1/29 2:00,13.7 ,13.5 ,13.6 ,13.5 ,13.5 ,13.6 ,1.5 ,1.4 ,8.9 ,8.6 ,8.40E-04,4.10E-04,1.11E-03,5.00E-04,""
2018/1/29 3:00,13.7 ,13.4 ,13.5 ,13.5 ,13.4 ,13.5 ,1.5 ,1.4 ,8.9 ,8.6 ,1.18E-03,3.70E-04,1.15E-03,4.70E-04,""
2018/1/29 4:00,13.7 ,13.4 ,13.6 ,13.5 ,13.4 ,13.6 ,1.5 ,1.4 ,9.0 ,8.6 ,9.30E-04,4.10E-04,1.24E-03,4.90E-04,""
2018/1/29 5:00,13.7 ,13.4 ,13.5 ,13.5 ,13.4 ,13.5 ,1.5 ,1.4 ,9.0 ,8.6 ,8.80E-04,4.10E-04,9.40E-04,5.00E-04,""
2018/1/29 6:00,13.7 ,13.4 ,13.6 ,13.5 ,13.5 ,13.6 ,1.5 ,1.4 ,9.1 ,8.8 ,1.05E-03,4.10E-04,8.80E-04,4.90E-04,""
2018/1/29 7:00,13.7 ,13.4 ,13.6 ,13.5 ,13.5 ,13.6 ,1.5 ,1.4 ,9.1 ,8.8 ,9.10E-04,3.90E-04,1.04E-03,4.70E-04,""
2018/1/29 8:00,13.7 ,13.4 ,13.5 ,13.5 ,13.5 ,13.5 ,1.5 ,1.4 ,9.1 ,8.8 ,9.80E-04,4.10E-04,8.40E-04,4.70E-04,""
2018/1/29 9:00,13.6 ,13.3 ,13.5 ,13.4 ,13.4 ,13.5 ,1.5 ,1.4 ,9.1 ,8.8 ,1.11E-03,3.70E-04,1.26E-03,4.80E-04,""
2018/1/29 10:00,13.8 ,13.5 ,13.6 ,13.6 ,13.5 ,13.6 ,1.5 ,1.4 ,9.2 ,8.8 ,9.80E-04,4.20E-04,1.09E-03,4.90E-04,""
2018/1/29 11:00,13.8 ,13.5 ,13.6 ,13.6 ,13.5 ,13.6 ,1.5 ,1.4 ,9.2 ,8.9 ,9.70E-04,4.00E-04,9.20E-04,4.70E-04,""
2018/1/29 12:00,13.8 ,13.5 ,13.6 ,13.6 ,13.5 ,13.6 ,1.5 ,1.4 ,9.3 ,9.0 ,1.24E-03,3.80E-04,7.60E-04,4.80E-04,""
2018/1/29 13:00,13.8 ,13.5 ,13.6 ,13.6 ,13.5 ,13.6 ,1.5 ,1.4 ,9.3 ,9.0 ,1.06E-03,4.10E-04,9.00E-04,4.70E-04,""
2018/1/29 14:00,13.7 ,13.5 ,13.6 ,13.5 ,13.5 ,13.6 ,1.5 ,1.4 ,9.3 ,9.0 ,9.30E-04,3.80E-04,9.20E-04,4.80E-04,""
2018/1/29 15:00,13.8 ,13.5 ,13.6 ,13.6 ,13.5 ,13.6 ,1.5 ,1.4 ,9.2 ,8.9 ,1.09E-03,4.50E-04,7.50E-04,4.60E-04,""
2018/1/29 16:00,13.8 ,13.5 ,13.6 ,13.6 ,13.5 ,13.6 ,1.5 ,1.4 ,9.3 ,9.0 ,1.36E-03,5.30E-04,7.00E-04,4.70E-04,""
2018/1/29 17:00,13.8 ,13.5 ,13.6 ,13.6 ,13.5 ,13.6 ,1.5 ,1.4 ,9.2 ,8.9 ,1.21E-03,4.00E-04,1.06E-03,4.40E-04,""
2018/1/29 18:00,13.8 ,13.5 ,13.6 ,13.6 ,13.5 ,13.6 ,1.5 ,1.4 ,9.3 ,8.8 ,1.50E-03,6.20E-04,1.11E-03,4.80E-04,""
2018/1/29 19:00,13.8 ,13.5 ,13.6 ,13.6 ,13.5 ,13.6 ,1.5 ,1.4 ,9.3 ,8.8 ,1.30E-03,4.20E-04,6.60E-04,4.60E-04,""
2018/1/29 20:00,13.8 ,13.5 ,13.6 ,13.6 ,13.5 ,13.6 ,1.5 ,1.4 ,9.2 ,8.8 ,1.07E-03,4.30E-04,1.04E-03,4.50E-04,""
2018/1/29 21:00,13.8 ,13.5 ,13.6 ,13.6 ,13.5 ,13.6 ,1.5 ,1.4 ,9.2 ,8.8 ,1.08E-03,5.60E-04,9.10E-04,4.50E-04,""
2018/1/29 22:00,13.8 ,13.5 ,13.6 ,13.6 ,13.5 ,13.6 ,1.5 ,1.4 ,9.2 ,8.8 ,9.20E-04,8.00E-04,8.40E-04,4.40E-04,""
2018/1/29 23:00,13.8 ,13.5 ,13.6 ,13.6 ,13.5 ,13.6 ,1.5 ,1.4 ,9.1 ,8.8 ,1.41E-03,9.40E-04,8.20E-04,4.60E-04,""
2018/1/30 0:00,13.7 ,13.4 ,13.6 ,13.5 ,13.5 ,13.6 ,1.5 ,1.4 ,9.1 ,8.8 ,1.27E-03,7.40E-04,8.50E-04,4.50E-04,""
2018/1/30 1:00,13.7 ,13.4 ,13.5 ,13.5 ,13.4 ,13.5 ,1.5 ,1.4 ,9.1 ,8.8 ,8.50E-04,5.30E-04,1.15E-03,4.70E-04,""
2018/1/30 2:00,13.7 ,13.4 ,13.6 ,13.5 ,13.5 ,13.6 ,1.5 ,1.4 ,9.1 ,8.7 ,9.30E-04,4.70E-04,1.17E-03,4.70E-04,""
2018/1/30 3:00,13.8 ,13.5 ,13.6 ,13.5 ,13.5 ,13.6 ,1.5 ,1.4 ,9.1 ,8.7 ,1.24E-03,4.30E-04,1.04E-03,4.70E-04,""
2018/1/30 4:00,13.7 ,13.4 ,13.6 ,13.5 ,13.5 ,13.6 ,1.5 ,1.4 ,9.0 ,8.6 ,1.25E-03,4.20E-04,7.40E-04,4.90E-04,""
2018/1/30 5:00,13.7 ,13.4 ,13.5 ,13.5 ,13.4 ,13.5 ,1.5 ,1.4 ,9.0 ,8.6 ,9.60E-04,4.40E-04,1.16E-03,4.60E-04,""
2018/1/30 6:00,13.7 ,13.4 ,13.5 ,13.5 ,13.4 ,13.5 ,1.5 ,1.4 ,9.0 ,8.6 ,1.16E-03,4.60E-04,1.39E-03,4.60E-04,""
2018/1/30 7:00,13.6 ,13.3 ,13.5 ,13.4 ,13.4 ,13.5 ,1.5 ,1.4 ,9.0 ,8.6 ,9.20E-04,4.80E-04,7.80E-04,4.80E-04,""
2018/1/30 8:00,13.6 ,13.3 ,13.5 ,13.4 ,13.4 ,13.5 ,1.5 ,1.4 ,9.0 ,8.7 ,1.08E-03,4.70E-04,8.80E-04,5.10E-04,""
2018/1/30 9:00,13.6 ,13.3 ,13.5 ,13.4 ,13.3 ,13.5 ,1.5 ,1.4 ,9.0 ,8.7 ,1.09E-03,4.80E-04,1.00E-03,4.70E-04,""
2018/1/30 10:00,13.6 ,13.3 ,13.4 ,13.4 ,13.3 ,13.4 ,1.5 ,1.4 ,9.1 ,8.8 ,1.21E-03,4.10E-04,9.70E-04,4.70E-04,""
2018/1/30 11:00,13.6 ,13.3 ,13.5 ,13.4 ,13.3 ,13.5 ,1.5 ,1.4 ,9.1 ,8.8 ,1.02E-03,4.40E-04,8.40E-04,4.90E-04,""
2018/1/30 12:00,13.6 ,13.3 ,13.5 ,13.4 ,13.3 ,13.5 ,1.5 ,1.4 ,9.1 ,8.9 ,8.30E-04,4.50E-04,9.90E-04,4.80E-04,""
2018/1/30 13:00,13.6 ,13.3 ,13.4 ,13.4 ,13.3 ,13.4 ,1.5 ,1.4 ,9.3 ,8.9 ,1.07E-03,4.20E-04,1.40E-03,4.30E-04,""
2018/1/30 14:00,13.6 ,13.3 ,13.4 ,13.4 ,13.3 ,13.4 ,1.5 ,1.4 ,9.3 ,8.9 ,7.80E-04,4.90E-04,9.90E-04,4.80E-04,""
2018/1/30 15:00,13.6 ,13.3 ,13.4 ,13.4 ,13.3 ,13.4 ,1.5 ,1.4 ,9.3 ,9.0 ,1.03E-03,4.40E-04,1.02E-03,5.00E-04,""
2018/1/30 16:00,13.6 ,13.3 ,13.5 ,13.4 ,13.3 ,13.5 ,1.5 ,1.4 ,9.3 ,9.0 ,7.90E-04,5.10E-04,9.00E-04,5.20E-04,""
2018/1/30 17:00,13.6 ,13.4 ,13.5 ,13.4 ,13.3 ,13.5 ,1.5 ,1.4 ,9.4 ,9.0 ,1.12E-03,4.20E-04,1.06E-03,5.10E-04,""
2018/1/30 18:00,13.6 ,13.3 ,13.4 ,13.4 ,13.3 ,13.4 ,1.5 ,1.4 ,9.4 ,9.0 ,1.18E-03,4.20E-04,8.30E-04,5.00E-04,""
2018/1/30 19:00,13.6 ,13.3 ,13.5 ,13.4 ,13.3 ,13.5 ,1.5 ,1.4 ,9.4 ,9.1 ,8.90E-04,4.50E-04,9.00E-04,5.50E-04,""
2018/1/30 20:00,13.6 ,13.3 ,13.5 ,13.4 ,13.3 ,13.5 ,1.5 ,1.4 ,9.4 ,9.0 ,1.16E-03,4.40E-04,1.15E-03,4.80E-04,""
2018/1/30 21:00,13.6 ,13.3 ,13.5 ,13.4 ,13.3 ,13.5 ,1.5 ,1.4 ,9.5 ,9.1 ,1.36E-03,4.80E-04,1.20E-03,4.80E-04,""
2018/1/30 22:00,13.6 ,13.3 ,13.4 ,13.4 ,13.3 ,13.4 ,1.5 ,1.4 ,9.5 ,9.0 ,1.09E-03,4.40E-04,1.22E-03,4.80E-04,""
2018/1/30 23:00,13.6 ,13.3 ,13.4 ,13.4 ,13.3 ,13.4 ,1.5 ,1.4 ,9.5 ,9.1 ,6.00E-04,4.60E-04,1.12E-03,5.00E-04,""
2018/1/31 0:00,13.6 ,13.3 ,13.4 ,13.4 ,13.3 ,13.4 ,1.5 ,1.4 ,9.5 ,9.1 ,1.14E-03,4.40E-04,8.00E-04,5.00E-04,""
2018/1/31 1:00,13.6 ,13.3 ,13.4 ,13.4 ,13.3 ,13.4 ,1.5 ,1.4 ,9.5 ,9.1 ,8.70E-04,4.70E-04,9.10E-04,5.30E-04,""
2018/1/31 2:00,13.6 ,13.3 ,13.4 ,13.4 ,13.3 ,13.4 ,1.5 ,1.4 ,9.5 ,9.1 ,8.90E-04,4.70E-04,1.10E-03,5.00E-04,""
2018/1/31 3:00,13.6 ,13.3 ,13.4 ,13.4 ,13.3 ,13.4 ,1.5 ,1.4 ,9.5 ,9.1 ,9.90E-04,4.70E-04,9.50E-04,5.00E-04,""
2018/1/31 4:00,13.6 ,13.3 ,13.4 ,13.4 ,13.3 ,13.4 ,1.5 ,1.4 ,9.4 ,9.1 ,7.10E-04,4.60E-04,1.09E-03,4.80E-04,""
2018/1/31 5:00,13.6 ,13.3 ,13.4 ,13.4 ,13.3 ,13.4 ,1.5 ,1.4 ,9.4 ,9.0 ,1.28E-03,4.40E-04,9.80E-04,5.10E-04,""
2018/1/31 6:00,13.6 ,13.3 ,13.4 ,13.4 ,13.3 ,13.4 ,1.5 ,1.4 ,9.5 ,9.0 ,1.07E-03,5.00E-04,7.80E-04,5.10E-04,""
2018/1/31 7:00,13.6 ,13.3 ,13.4 ,13.4 ,13.3 ,13.4 ,1.5 ,1.4 ,9.3 ,9.0 ,1.03E-03,4.40E-04,1.51E-03,5.00E-04,""
2018/1/31 8:00,13.6 ,13.3 ,13.4 ,13.4 ,13.3 ,13.4 ,1.5 ,1.4 ,9.3 ,9.0 ,1.01E-03,4.70E-04,1.28E-03,4.90E-04,""
2018/1/31 9:00,13.6 ,13.3 ,13.4 ,13.4 ,13.3 ,13.4 ,1.5 ,1.4 ,9.4 ,9.0 ,9.00E-04,4.40E-04,7.70E-04,5.10E-04,""
2018/1/31 10:00,13.5 ,13.2 ,13.4 ,13.3 ,13.2 ,13.4 ,1.5 ,1.4 ,9.4 ,9.0 ,9.00E-04,4.20E-04,8.80E-04,5.00E-04,""
2018/1/31 11:00,13.5 ,13.2 ,13.4 ,13.3 ,13.2 ,13.4 ,1.5 ,1.4 ,9.4 ,9.0 ,1.09E-03,4.50E-04,6.40E-04,5.10E-04,""
2018/1/31 12:00,13.5 ,13.2 ,13.4 ,13.3 ,13.2 ,13.4 ,1.5 ,1.4 ,9.3 ,9.0 ,1.17E-03,4.60E-04,7.40E-04,5.20E-04,""
2018/1/31 13:00,13.4 ,13.1 ,13.3 ,13.3 ,13.2 ,13.3 ,1.5 ,1.4 ,9.3 ,9.0 ,8.00E-04,4.20E-04,1.15E-03,4.70E-04,""
2018/1/31 14:00,13.6 ,13.3 ,13.4 ,13.4 ,13.3 ,13.4 ,1.5 ,1.4 ,9.4 ,9.1 ,1.13E-03,4.10E-04,1.12E-03,4.80E-04,""
2018/1/31 15:00,13.6 ,13.3 ,13.4 ,13.4 ,13.3 ,13.4 ,1.5 ,1.4 ,9.4 ,9.0 ,1.08E-03,4.00E-04,1.13E-03,4.80E-04,""
2018/1/31 16:00,13.6 ,13.3 ,13.4 ,13.4 ,13.3 ,13.4 ,1.5 ,1.4 ,9.4 ,9.1 ,1.00E-03,4.50E-04,1.16E-03,4.80E-04,""
2018/1/31 17:00,13.6 ,13.3 ,13.4 ,13.4 ,13.3 ,13.4 ,1.5 ,1.4 ,9.3 ,9.0 ,9.90E-04,4.10E-04,7.70E-04,5.10E-04,""
2018/1/31 18:00,13.6 ,13.4 ,13.5 ,13.4 ,13.3 ,13.5 ,1.5 ,1.4 ,9.3 ,9.1 ,7.80E-04,4.60E-04,1.25E-03,4.70E-04,""
2018/1/31 19:00,13.7 ,13.4 ,13.5 ,13.5 ,13.4 ,13.5 ,1.5 ,1.4 ,9.3 ,9.0 ,7.90E-04,4.90E-04,8.70E-04,4.90E-04,""
2018/1/31 20:00,13.6 ,13.4 ,13.5 ,13.4 ,13.4 ,13.5 ,1.5 ,1.4 ,9.3 ,9.0 ,8.80E-04,4.70E-04,7.40E-04,5.00E-04,""
2018/1/31 21:00,13.6 ,13.3 ,13.4 ,13.4 ,13.3 ,13.4 ,1.5 ,1.4 ,9.4 ,9.0 ,9.20E-04,4.60E-04,9.40E-04,5.10E-04,""
2018/1/31 22:00,13.6 ,13.4 ,13.5 ,13.5 ,13.4 ,13.5 ,1.5 ,1.4 ,9.3 ,9.0 ,9.10E-04,4.30E-04,1.09E-03,4.80E-04,""
2018/1/31 23:00,13.7 ,13.4 ,13.5 ,13.5 ,13.4 ,13.5 ,1.5 ,1.4 ,9.4 ,9.0 ,9.30E-04,4.70E-04,1.13E-03,4.70E-04,""
2018/2/1 0:00,13.7 ,13.4 ,13.5 ,13.5 ,13.4 ,13.5 ,1.5 ,1.4 ,9.3 ,8.9 ,1.08E-03,4.30E-04,1.15E-03,4.80E-04,""
2018/2/1 1:00,13.7 ,13.4 ,13.5 ,13.5 ,13.4 ,13.5 ,1.5 ,1.4 ,9.3 ,9.0 ,1.04E-03,4.20E-04,8.70E-04,4.70E-04,""
2018/2/1 2:00,13.7 ,13.4 ,13.5 ,13.5 ,13.4 ,13.5 ,1.5 ,1.4 ,9.3 ,8.9 ,1.13E-03,4.50E-04,9.80E-04,4.80E-04,""
2018/2/1 3:00,13.7 ,13.5 ,13.6 ,13.5 ,13.4 ,13.5 ,1.5 ,1.4 ,9.3 ,9.0 ,9.40E-04,4.40E-04,8.70E-04,4.70E-04,""
2018/2/1 4:00,13.7 ,13.4 ,13.5 ,13.5 ,13.4 ,13.5 ,1.5 ,1.4 ,9.3 ,9.0 ,1.26E-03,4.30E-04,9.30E-04,4.70E-04,""
2018/2/1 5:00,13.7 ,13.4 ,13.5 ,13.5 ,13.4 ,13.5 ,1.5 ,1.4 ,9.3 ,9.0 ,9.30E-04,4.20E-04,9.00E-04,5.20E-04,""
2018/2/1 6:00,13.7 ,13.4 ,13.5 ,13.5 ,13.4 ,13.5 ,1.5 ,1.4 ,9.4 ,9.0 ,1.01E-03,4.50E-04,1.09E-03,5.20E-04,""
2018/2/1 7:00,13.7 ,13.4 ,13.5 ,13.5 ,13.4 ,13.5 ,1.5 ,1.4 ,9.4 ,9.0 ,7.60E-04,4.40E-04,1.21E-03,4.70E-04,""
2018/2/1 8:00,13.6 ,13.3 ,13.5 ,13.4 ,13.4 ,13.5 ,1.5 ,1.4 ,9.5 ,9.1 ,8.10E-04,4.30E-04,8.50E-04,4.70E-04,""
2018/2/1 9:00,13.7 ,13.4 ,13.5 ,13.5 ,13.4 ,13.5 ,1.5 ,1.4 ,9.4 ,9.1 ,1.38E-03,3.80E-04,8.60E-04,4.60E-04,""
2018/2/1 10:00,13.7 ,13.4 ,13.5 ,13.5 ,13.4 ,13.5 ,1.5 ,1.4 ,9.5 ,9.2 ,1.10E-03,4.30E-04,8.30E-04,4.70E-04,""
2018/2/1 11:00,13.7 ,13.4 ,13.5 ,13.5 ,13.4 ,13.5 ,1.5 ,1.4 ,9.6 ,9.1 ,8.80E-04,4.50E-04,1.13E-03,5.00E-04,""
2018/2/1 12:00,13.7 ,13.4 ,13.5 ,13.5 ,13.4 ,13.5 ,1.5 ,1.4 ,9.6 ,9.3 ,1.07E-03,4.30E-04,8.80E-04,4.90E-04,""
2018/2/1 13:00,13.7 ,13.4 ,13.5 ,13.5 ,13.4 ,13.5 ,1.5 ,1.4 ,9.6 ,9.3 ,7.50E-04,4.60E-04,1.17E-03,4.60E-04,""
2018/2/1 14:00,13.7 ,13.4 ,13.5 ,13.5 ,13.4 ,13.5 ,1.5 ,1.4 ,9.6 ,9.4 ,8.70E-04,4.10E-04,8.50E-04,4.80E-04,""
2018/2/1 15:00,13.7 ,13.4 ,13.5 ,13.5 ,13.4 ,13.5 ,1.5 ,1.4 ,9.7 ,9.3 ,9.60E-04,4.00E-04,1.07E-03,4.80E-04,""
2018/2/1 16:00,13.7 ,13.4 ,13.5 ,13.5 ,13.4 ,13.5 ,1.5 ,1.4 ,9.7 ,9.4 ,9.90E-04,4.50E-04,9.00E-04,5.10E-04,""
2018/2/1 17:00,13.7 ,13.4 ,13.5 ,13.5 ,13.4 ,13.5 ,1.5 ,1.4 ,9.8 ,9.5 ,5.90E-04,4.90E-04,9.60E-04,4.90E-04,""
2018/2/1 18:00,13.7 ,13.4 ,13.5 ,13.5 ,13.4 ,13.5 ,1.5 ,1.4 ,9.8 ,9.5 ,1.15E-03,4.20E-04,9.40E-04,4.60E-04,""
2018/2/1 19:00,13.7 ,13.4 ,13.5 ,13.5 ,13.4 ,13.5 ,1.5 ,1.4 ,9.8 ,9.5 ,8.60E-04,4.10E-04,1.14E-03,4.60E-04,""
2018/2/1 20:00,13.7 ,13.4 ,13.5 ,13.5 ,13.4 ,13.5 ,1.5 ,1.4 ,9.8 ,9.5 ,1.07E-03,4.40E-04,5.70E-04,5.40E-04,""
2018/2/1 21:00,13.7 ,13.4 ,13.5 ,13.5 ,13.4 ,13.5 ,1.5 ,1.4 ,9.9 ,9.5 ,1.18E-03,4.10E-04,1.02E-03,4.70E-04,""
2018/2/1 22:00,13.7 ,13.4 ,13.5 ,13.5 ,13.4 ,13.5 ,1.5 ,1.4 ,9.9 ,9.5 ,9.70E-04,4.30E-04,1.00E-03,4.70E-04,""
2018/2/1 23:00,13.7 ,13.4 ,13.5 ,13.5 ,13.4 ,13.5 ,1.5 ,1.4 ,10.0 ,9.6 ,9.90E-04,4.10E-04,1.38E-03,5.00E-04,""
2018/2/2 0:00,13.7 ,13.4 ,13.5 ,13.5 ,13.4 ,13.5 ,1.5 ,1.4 ,9.9 ,9.6 ,1.10E-03,4.30E-04,1.13E-03,4.70E-04,""
2018/2/2 1:00,13.7 ,13.3 ,13.5 ,13.5 ,13.4 ,13.5 ,1.5 ,1.4 ,9.9 ,9.5 ,1.19E-03,4.00E-04,1.03E-03,4.70E-04,""
2018/2/2 2:00,13.7 ,13.3 ,13.5 ,13.5 ,13.4 ,13.5 ,1.5 ,1.4 ,9.8 ,9.5 ,8.70E-04,4.20E-04,1.06E-03,4.60E-04,""
2018/2/2 3:00,13.6 ,13.3 ,13.5 ,13.4 ,13.4 ,13.5 ,1.5 ,1.4 ,9.8 ,9.5 ,9.00E-04,4.10E-04,1.09E-03,4.70E-04,""
2018/2/2 4:00,13.6 ,13.3 ,13.5 ,13.4 ,13.4 ,13.5 ,1.5 ,1.4 ,9.8 ,9.5 ,1.14E-03,4.00E-04,9.80E-04,4.90E-04,""
2018/2/2 5:00,13.6 ,13.3 ,13.5 ,13.4 ,13.4 ,13.5 ,1.5 ,1.4 ,9.8 ,9.5 ,8.40E-04,4.30E-04,9.70E-04,4.90E-04,""
2018/2/2 6:00,13.7 ,13.4 ,13.5 ,13.5 ,13.4 ,13.5 ,1.5 ,1.4 ,9.8 ,9.5 ,8.70E-04,4.30E-04,1.11E-03,4.70E-04,""
2018/2/2 7:00,13.7 ,13.4 ,13.5 ,13.5 ,13.4 ,13.5 ,1.5 ,1.4 ,9.8 ,9.5 ,8.70E-04,4.30E-04,8.60E-04,4.70E-04,""
2018/2/2 8:00,13.7 ,13.4 ,13.5 ,13.5 ,13.4 ,13.5 ,1.5 ,1.4 ,9.8 ,9.4 ,9.80E-04,4.30E-04,8.60E-04,4.70E-04,""
2018/2/2 9:00,13.6 ,13.3 ,13.5 ,13.4 ,13.4 ,13.5 ,1.5 ,1.4 ,9.7 ,9.5 ,7.70E-04,4.00E-04,1.00E-03,4.70E-04,""
2018/2/2 10:00,13.6 ,13.3 ,13.5 ,13.4 ,13.4 ,13.5 ,1.5 ,1.4 ,9.8 ,9.5 ,9.70E-04,4.40E-04,1.18E-03,4.40E-04,""
2018/2/2 11:00,13.6 ,13.4 ,13.5 ,13.4 ,13.4 ,13.5 ,1.5 ,1.4 ,9.8 ,9.5 ,1.24E-03,4.00E-04,8.50E-04,4.50E-04,""
2018/2/2 12:00,13.6 ,13.3 ,13.5 ,13.4 ,13.3 ,13.5 ,1.5 ,1.4 ,9.8 ,9.5 ,9.30E-04,4.40E-04,9.50E-04,4.80E-04,""
2018/2/2 13:00,13.6 ,13.3 ,13.5 ,13.4 ,13.3 ,13.5 ,1.5 ,1.4 ,9.9 ,9.5 ,1.03E-03,4.00E-04,9.70E-04,4.60E-04,""
2018/2/2 14:00,13.6 ,13.3 ,13.5 ,13.4 ,13.3 ,13.5 ,1.5 ,1.4 ,9.9 ,9.6 ,8.40E-04,4.40E-04,8.50E-04,4.60E-04,""
2018/2/2 15:00,13.7 ,13.4 ,13.5 ,13.4 ,13.4 ,13.5 ,1.5 ,1.4 ,10.0 ,9.6 ,8.80E-04,4.40E-04,1.10E-03,4.70E-04,""
2018/2/2 16:00,13.6 ,13.3 ,13.5 ,13.4 ,13.3 ,13.5 ,1.5 ,1.4 ,10.0 ,9.6 ,9.80E-04,4.90E-04,7.90E-04,4.80E-04,""
2018/2/2 17:00,13.6 ,13.3 ,13.4 ,13.4 ,13.3 ,13.4 ,1.5 ,1.4 ,10.0 ,9.6 ,1.12E-03,4.20E-04,1.11E-03,4.60E-04,""
2018/2/2 18:00,13.6 ,13.3 ,13.5 ,13.4 ,13.3 ,13.5 ,1.5 ,1.4 ,10.0 ,9.6 ,1.03E-03,4.30E-04,9.80E-04,4.70E-04,""
2018/2/2 19:00,13.6 ,13.3 ,13.4 ,13.4 ,13.3 ,13.5 ,1.5 ,1.4 ,10.1 ,9.7 ,1.04E-03,4.00E-04,8.60E-04,4.70E-04,""
2018/2/2 20:00,13.6 ,13.3 ,13.5 ,13.4 ,13.3 ,13.5 ,1.5 ,1.4 ,10.1 ,9.7 ,1.01E-03,4.30E-04,1.02E-03,4.80E-04,""
2018/2/2 21:00,13.6 ,13.3 ,13.4 ,13.4 ,13.3 ,13.4 ,1.5 ,1.4 ,10.1 ,9.7 ,1.01E-03,4.40E-04,8.70E-04,4.70E-04,""
2018/2/2 22:00,13.6 ,13.3 ,13.4 ,13.4 ,13.3 ,13.4 ,1.5 ,1.4 ,10.1 ,9.8 ,8.90E-04,4.70E-04,1.05E-03,4.90E-04,""
2018/2/2 23:00,13.6 ,13.3 ,13.5 ,13.4 ,13.3 ,13.4 ,1.5 ,1.4 ,10.1 ,9.7 ,1.12E-03,4.60E-04,9.30E-04,5.00E-04,""
2018/2/3 0:00,13.6 ,13.3 ,13.5 ,13.4 ,13.3 ,13.5 ,1.5 ,1.4 ,10.1 ,9.7 ,1.19E-03,4.10E-04,1.16E-03,4.50E-04,""
2018/2/3 1:00,13.6 ,13.3 ,13.4 ,13.4 ,13.3 ,13.4 ,1.5 ,1.4 ,10.1 ,9.7 ,6.20E-04,4.60E-04,7.40E-04,4.80E-04,""
2018/2/3 2:00,13.6 ,13.3 ,13.4 ,13.4 ,13.3 ,13.4 ,1.5 ,1.4 ,10.1 ,9.8 ,1.17E-03,4.10E-04,9.60E-04,4.60E-04,""
2018/2/3 3:00,13.6 ,13.4 ,13.5 ,13.4 ,13.3 ,13.5 ,1.5 ,1.4 ,10.1 ,9.8 ,6.30E-04,4.40E-04,9.40E-04,5.00E-04,""
2018/2/3 4:00,13.7 ,13.4 ,13.5 ,13.4 ,13.3 ,13.5 ,1.5 ,1.4 ,10.1 ,9.8 ,1.05E-03,4.70E-04,9.00E-04,4.80E-04,""
2018/2/3 5:00,13.6 ,13.4 ,13.5 ,13.4 ,13.3 ,13.5 ,1.5 ,1.4 ,10.2 ,9.8 ,1.15E-03,4.00E-04,9.30E-04,5.00E-04,""
2018/2/3 6:00,13.6 ,13.3 ,13.5 ,13.4 ,13.3 ,13.4 ,1.5 ,1.4 ,10.2 ,9.8 ,7.00E-04,4.00E-04,7.30E-04,4.60E-04,""
2018/2/3 7:00,13.6 ,13.4 ,13.5 ,13.4 ,13.3 ,13.4 ,1.5 ,1.4 ,10.3 ,9.8 ,9.20E-04,4.00E-04,9.90E-04,4.60E-04,""
2018/2/3 8:00,13.6 ,13.3 ,13.4 ,13.4 ,13.3 ,13.4 ,1.5 ,1.4 ,10.2 ,9.8 ,1.02E-03,4.40E-04,9.70E-04,4.80E-04,""
2018/2/3 9:00,13.6 ,13.3 ,13.5 ,13.4 ,13.3 ,13.5 ,1.5 ,1.4 ,10.2 ,9.8 ,7.30E-04,4.30E-04,9.00E-04,4.80E-04,""
2018/2/3 10:00,13.7 ,13.4 ,13.5 ,13.5 ,13.3 ,13.5 ,1.5 ,1.4 ,10.2 ,9.8 ,7.10E-04,4.50E-04,7.80E-04,4.70E-04,""
2018/2/3 11:00,13.7 ,13.4 ,13.5 ,13.4 ,13.3 ,13.5 ,1.5 ,1.4 ,10.2 ,9.9 ,1.17E-03,4.40E-04,7.10E-04,5.20E-04,""
2018/2/3 12:00,13.7 ,13.4 ,13.5 ,13.5 ,13.4 ,13.5 ,1.5 ,1.4 ,10.3 ,9.9 ,7.60E-04,4.60E-04,8.90E-04,4.70E-04,""
2018/2/3 13:00,13.7 ,13.4 ,13.5 ,13.5 ,13.4 ,13.5 ,1.5 ,1.4 ,10.2 ,9.8 ,1.12E-03,4.20E-04,8.90E-04,4.20E-04,""
2018/2/3 14:00,13.7 ,13.4 ,13.5 ,13.5 ,13.4 ,13.5 ,1.5 ,1.4 ,10.2 ,9.9 ,9.10E-04,4.20E-04,8.80E-04,4.80E-04,""
2018/2/3 15:00,13.7 ,13.4 ,13.5 ,13.5 ,13.4 ,13.5 ,1.5 ,1.4 ,10.3 ,9.9 ,8.70E-04,4.60E-04,1.11E-03,4.60E-04,""
2018/2/3 16:00,13.7 ,13.4 ,13.5 ,13.5 ,13.4 ,13.5 ,1.5 ,1.4 ,10.2 ,9.8 ,1.07E-03,4.10E-04,9.20E-04,4.90E-04,""
2018/2/3 17:00,13.7 ,13.4 ,13.5 ,13.5 ,13.4 ,13.5 ,1.5 ,1.4 ,10.3 ,9.9 ,1.14E-03,4.10E-04,9.80E-04,4.80E-04,""
2018/2/3 18:00,13.7 ,13.4 ,13.5 ,13.5 ,13.4 ,13.5 ,1.5 ,1.4 ,10.3 ,9.9 ,9.40E-04,4.10E-04,7.50E-04,4.80E-04,""
2018/2/3 19:00,13.6 ,13.3 ,13.5 ,13.5 ,13.4 ,13.5 ,1.5 ,1.4 ,10.2 ,9.9 ,1.01E-03,4.90E-04,1.05E-03,4.70E-04,""
2018/2/3 20:00,13.6 ,13.4 ,13.5 ,13.5 ,13.4 ,13.5 ,1.5 ,1.4 ,10.2 ,9.9 ,9.00E-04,4.80E-04,8.10E-04,4.70E-04,""
2018/2/3 21:00,13.6 ,13.4 ,13.5 ,13.5 ,13.4 ,13.5 ,1.5 ,1.4 ,10.2 ,9.9 ,1.11E-03,4.80E-04,1.15E-03,4.60E-04,""
2018/2/3 22:00,13.6 ,13.4 ,13.5 ,13.5 ,13.4 ,13.5 ,1.5 ,1.4 ,10.2 ,9.8 ,1.25E-03,4.40E-04,8.70E-04,4.70E-04,""
2018/2/3 23:00,13.6 ,13.4 ,13.5 ,13.5 ,13.4 ,13.5 ,1.5 ,1.4 ,10.1 ,9.8 ,1.10E-03,4.30E-04,1.05E-03,4.70E-04,""
2018/2/4 0:00,13.6 ,13.3 ,13.5 ,13.5 ,13.4 ,13.5 ,1.5 ,1.4 ,10.1 ,9.8 ,1.12E-03,4.30E-04,8.80E-04,4.80E-04,""
2018/2/4 1:00,13.7 ,13.4 ,13.5 ,13.5 ,13.4 ,13.5 ,1.5 ,1.4 ,10.1 ,9.8 ,8.80E-04,4.30E-04,1.02E-03,4.70E-04,""
2018/2/4 2:00,13.7 ,13.4 ,13.5 ,13.5 ,13.4 ,13.5 ,1.5 ,1.4 ,10.1 ,9.8 ,9.90E-04,4.20E-04,8.70E-04,4.80E-04,""
2018/2/4 3:00,13.7 ,13.4 ,13.6 ,13.5 ,13.5 ,13.6 ,1.5 ,1.4 ,10.1 ,9.8 ,8.00E-04,4.90E-04,1.03E-03,4.70E-04,""
2018/2/4 4:00,13.7 ,13.4 ,13.6 ,13.5 ,13.5 ,13.6 ,1.5 ,1.4 ,10.1 ,9.8 ,1.15E-03,4.40E-04,1.20E-03,4.70E-04,""
2018/2/4 5:00,13.7 ,13.4 ,13.6 ,13.5 ,13.4 ,13.5 ,1.5 ,1.4 ,10.1 ,9.8 ,1.25E-03,4.70E-04,9.00E-04,4.70E-04,""
2018/2/4 6:00,13.8 ,13.5 ,13.6 ,13.6 ,13.5 ,13.6 ,1.5 ,1.4 ,10.1 ,9.9 ,1.21E-03,4.10E-04,8.30E-04,4.80E-04,""
2018/2/4 7:00,13.8 ,13.5 ,13.6 ,13.6 ,13.5 ,13.6 ,1.5 ,1.4 ,10.1 ,9.8 ,8.90E-04,4.60E-04,7.90E-04,4.90E-04,""
2018/2/4 8:00,13.8 ,13.5 ,13.6 ,13.6 ,13.5 ,13.6 ,1.5 ,1.4 ,10.2 ,9.9 ,8.30E-04,4.30E-04,9.50E-04,4.70E-04,""
2018/2/4 9:00,13.8 ,13.5 ,13.6 ,13.6 ,13.5 ,13.6 ,1.5 ,1.4 ,10.2 ,10.0 ,1.07E-03,4.20E-04,9.60E-04,4.60E-04,""
2018/2/4 10:00,13.8 ,13.5 ,13.6 ,13.6 ,13.5 ,13.6 ,1.5 ,1.4 ,10.3 ,10.0 ,9.60E-04,4.60E-04,9.50E-04,4.70E-04,""
2018/2/4 11:00,13.8 ,13.5 ,13.6 ,13.6 ,13.5 ,13.6 ,1.5 ,1.4 ,10.3 ,10.0 ,9.10E-04,4.80E-04,1.13E-03,4.80E-04,""
2018/2/4 12:00,13.8 ,13.5 ,13.6 ,13.6 ,13.5 ,13.6 ,1.5 ,1.4 ,10.4 ,10.1 ,1.16E-03,4.30E-04,1.35E-03,4.70E-04,""
2018/2/4 13:00,13.8 ,13.5 ,13.6 ,13.6 ,13.5 ,13.6 ,1.5 ,1.4 ,10.4 ,10.1 ,1.29E-03,4.10E-04,9.10E-04,5.00E-04,""
2018/2/4 14:00,13.8 ,13.5 ,13.6 ,13.6 ,13.5 ,13.6 ,1.5 ,1.4 ,10.5 ,10.1 ,1.09E-03,4.60E-04,1.04E-03,4.70E-04,""
2018/2/4 15:00,13.8 ,13.5 ,13.6 ,13.6 ,13.5 ,13.6 ,1.5 ,1.4 ,10.5 ,10.1 ,1.05E-03,4.60E-04,1.16E-03,4.60E-04,""
2018/2/4 16:00,13.8 ,13.5 ,13.6 ,13.6 ,13.5 ,13.6 ,1.5 ,1.4 ,10.5 ,10.2 ,9.40E-04,4.70E-04,9.90E-04,4.60E-04,""
2018/2/4 17:00,13.7 ,13.4 ,13.6 ,13.5 ,13.5 ,13.6 ,1.5 ,1.4 ,10.5 ,10.2 ,9.20E-04,4.10E-04,7.50E-04,4.90E-04,""
2018/2/4 18:00,13.7 ,13.5 ,13.6 ,13.6 ,13.5 ,13.6 ,1.5 ,1.4 ,10.6 ,10.3 ,1.11E-03,4.40E-04,5.60E-04,5.30E-04,""
2018/2/4 19:00,13.7 ,13.5 ,13.6 ,13.6 ,13.5 ,13.6 ,1.5 ,1.4 ,10.6 ,10.3 ,9.70E-04,4.90E-04,8.80E-04,4.80E-04,""
2018/2/4 20:00,13.7 ,13.5 ,13.6 ,13.6 ,13.5 ,13.6 ,1.5 ,1.4 ,10.6 ,10.3 ,6.80E-04,4.40E-04,1.03E-03,4.70E-04,""
2018/2/4 21:00,13.8 ,13.6 ,13.6 ,13.6 ,13.5 ,13.6 ,1.5 ,1.4 ,10.6 ,10.3 ,9.70E-04,4.50E-04,7.10E-04,4.70E-04,""
2018/2/4 22:00,13.8 ,13.5 ,13.6 ,13.6 ,13.5 ,13.6 ,1.5 ,1.4 ,10.6 ,10.3 ,1.20E-03,4.40E-04,1.04E-03,4.80E-04,""
2018/2/4 23:00,13.8 ,13.5 ,13.6 ,13.6 ,13.5 ,13.6 ,1.5 ,1.4 ,10.6 ,10.3 ,8.70E-04,4.50E-04,7.10E-04,4.90E-04,""
2018/2/5 0:00,13.8 ,13.6 ,13.7 ,13.6 ,13.5 ,13.6 ,1.5 ,1.4 ,10.6 ,10.3 ,1.07E-03,4.60E-04,9.70E-04,4.90E-04,""
2018/2/5 1:00,13.8 ,13.5 ,13.6 ,13.6 ,13.5 ,13.6 ,1.5 ,1.4 ,10.6 ,10.3 ,1.00E-03,4.30E-04,8.80E-04,4.90E-04,""
2018/2/5 2:00,13.8 ,13.5 ,13.6 ,13.6 ,13.5 ,13.6 ,1.5 ,1.4 ,10.6 ,10.3 ,1.36E-03,4.40E-04,9.90E-04,5.00E-04,""
2018/2/5 3:00,13.8 ,13.5 ,13.6 ,13.6 ,13.5 ,13.6 ,1.5 ,1.4 ,10.6 ,10.4 ,6.80E-04,4.40E-04,9.20E-04,4.80E-04,""
2018/2/5 4:00,13.8 ,13.5 ,13.6 ,13.6 ,13.5 ,13.6 ,1.5 ,1.4 ,10.6 ,10.3 ,5.60E-04,4.60E-04,1.19E-03,4.80E-04,""
2018/2/5 5:00,13.7 ,13.5 ,13.6 ,13.5 ,13.5 ,13.6 ,1.5 ,1.4 ,10.6 ,10.3 ,7.10E-04,4.30E-04,9.90E-04,5.10E-04,""
2018/2/5 6:00,13.8 ,13.5 ,13.6 ,13.6 ,13.5 ,13.6 ,1.5 ,1.4 ,10.6 ,10.3 ,8.90E-04,4.60E-04,9.40E-04,5.00E-04,""
2018/2/5 7:00,13.8 ,13.5 ,13.6 ,13.6 ,13.5 ,13.6 ,1.5 ,1.4 ,10.6 ,10.3 ,7.60E-04,5.00E-04,1.19E-03,5.10E-04,""
2018/2/5 8:00,13.8 ,13.5 ,13.6 ,13.6 ,13.5 ,13.6 ,1.5 ,1.4 ,10.6 ,10.3 ,9.40E-04,4.50E-04,1.17E-03,4.80E-04,""
2018/2/5 9:00,13.7 ,13.4 ,13.6 ,13.5 ,13.4 ,13.6 ,1.5 ,1.4 ,10.6 ,10.3 ,9.40E-04,4.30E-04,8.80E-04,5.00E-04,""
2018/2/5 10:00,13.7 ,13.3 ,13.6 ,13.5 ,13.5 ,13.5 ,1.5 ,1.4 ,10.6 ,10.3 ,8.50E-04,4.20E-04,1.15E-03,5.00E-04,""
2018/2/5 11:00,13.7 ,13.4 ,13.6 ,13.5 ,13.4 ,13.6 ,1.5 ,1.4 ,10.6 ,10.2 ,1.16E-03,4.40E-04,8.20E-04,4.80E-04,""
2018/2/5 12:00,13.7 ,13.4 ,13.6 ,13.5 ,13.5 ,13.6 ,1.5 ,1.4 ,10.5 ,10.2 ,1.20E-03,4.40E-04,1.01E-03,4.80E-04,""
2018/2/5 13:00,13.7 ,13.4 ,13.5 ,13.5 ,13.4 ,13.5 ,1.5 ,1.4 ,10.5 ,10.3 ,1.20E-03,4.40E-04,1.06E-03,4.80E-04,""
2018/2/5 14:00,13.7 ,13.4 ,13.6 ,13.5 ,13.5 ,13.6 ,1.5 ,1.4 ,10.6 ,10.3 ,1.20E-03,4.20E-04,6.80E-04,5.20E-04,""
2018/2/5 15:00,13.7 ,13.4 ,13.6 ,13.5 ,13.5 ,13.6 ,1.5 ,1.4 ,10.5 ,10.2 ,7.90E-04,4.60E-04,1.25E-03,4.80E-04,""
2018/2/5 16:00,13.8 ,13.5 ,13.6 ,13.6 ,13.5 ,13.6 ,1.5 ,1.4 ,10.5 ,10.1 ,1.36E-03,4.40E-04,9.90E-04,4.80E-04,""
2018/2/5 17:00,13.8 ,13.5 ,13.6 ,13.6 ,13.5 ,13.6 ,1.5 ,1.4 ,10.5 ,10.2 ,9.20E-04,4.30E-04,9.80E-04,4.90E-04,""
2018/2/5 18:00,13.8 ,13.5 ,13.6 ,13.6 ,13.5 ,13.6 ,1.5 ,1.4 ,10.5 ,10.2 ,9.80E-04,4.10E-04,9.90E-04,4.80E-04,""
2018/2/5 19:00,13.8 ,13.5 ,13.6 ,13.6 ,13.5 ,13.6 ,1.5 ,1.4 ,10.5 ,10.1 ,1.14E-03,4.20E-04,9.00E-04,4.90E-04,""
