,VESSEL BOTTOM HEAD(TE-263-69L1),VESSEL BOTTOM HEAD(TE-263-69L2),VESSEL ABOVE SKIRT JOINT(TE-263-69H1),VESSEL ABOVE SKIRT JOINT(TE-263-69H3),VESSEL DOWNCOMMER(TE-263-69G2),VESSEL DOWNCOMMER(TE-263-69G3),Volume of water injection to RPV(FDW),Volume of water injection to RPV(CS),Temperature in the water injection to the reactor�iFDW�j,Temperature in the water injection to the reactor�iCS�j,Radioactive concentration in PCV (Xe 135) System A[indicated value],Radioactive concentration in PCV (Xe 135) System A[detection limit],Radioactive concentration in PCV (Xe 135) System B[indicated value],Radioactive concentration in PCV (Xe 135) System B[detection limit],"note"
2018/8/3 4:00,27.0 ,26.7 ,26.9 ,26.9 ,26.9 ,27.0 ,1.4 ,1.4 ,25.5 ,25.3 ,1.13E-03,3.70E-04,1.27E-03,3.50E-04,""
2018/8/3 5:00,27.0 ,26.8 ,26.9 ,26.9 ,26.9 ,27.0 ,1.4 ,1.4 ,25.5 ,25.3 ,1.13E-03,4.00E-04,1.09E-03,3.70E-04,""
2018/8/3 6:00,27.0 ,26.8 ,26.9 ,26.9 ,26.9 ,27.0 ,1.4 ,1.4 ,25.4 ,25.2 ,1.19E-03,4.10E-04,1.29E-03,3.60E-04,""
2018/8/3 7:00,27.0 ,26.8 ,26.9 ,26.9 ,26.9 ,27.0 ,1.4 ,1.4 ,25.3 ,25.3 ,1.33E-03,4.10E-04,1.22E-03,3.30E-04,""
2018/8/3 8:00,27.0 ,26.8 ,26.9 ,26.9 ,26.9 ,27.0 ,1.4 ,1.4 ,25.4 ,25.2 ,1.29E-03,4.10E-04,1.08E-03,3.50E-04,""
2018/8/3 9:00,27.1 ,26.8 ,27.0 ,26.9 ,26.9 ,27.0 ,1.4 ,1.4 ,25.3 ,25.3 ,1.24E-03,4.10E-04,1.08E-03,3.70E-04,""
2018/8/3 10:00,27.0 ,26.8 ,26.9 ,26.9 ,26.9 ,27.0 ,1.4 ,1.4 ,25.3 ,25.1 ,1.04E-03,4.10E-04,-,-,""
2018/8/3 11:00,27.1 ,26.8 ,27.0 ,26.9 ,26.9 ,27.0 ,1.4 ,1.4 ,25.4 ,25.1 ,1.01E-03,4.30E-04,1.11E-03,3.70E-04,""
2018/8/3 12:00,27.0 ,26.8 ,26.9 ,26.9 ,26.9 ,27.0 ,1.4 ,1.4 ,25.3 ,25.2 ,1.13E-03,4.20E-04,1.33E-03,3.30E-04,""
2018/8/3 13:00,27.0 ,26.8 ,26.9 ,26.9 ,26.9 ,27.0 ,1.4 ,1.4 ,25.3 ,25.1 ,1.09E-03,4.30E-04,1.27E-03,3.70E-04,""
2018/8/3 14:00,27.0 ,26.8 ,26.9 ,26.9 ,26.9 ,27.0 ,1.4 ,1.4 ,25.3 ,25.1 ,1.01E-03,4.20E-04,1.26E-03,3.80E-04,""
2018/8/3 15:00,27.0 ,26.8 ,26.9 ,26.9 ,26.9 ,27.0 ,1.4 ,1.4 ,25.4 ,25.2 ,1.14E-03,4.20E-04,1.24E-03,3.70E-04,""
2018/8/3 16:00,27.0 ,26.8 ,26.9 ,26.9 ,26.9 ,27.0 ,1.4 ,1.4 ,25.4 ,25.2 ,1.10E-03,4.10E-04,1.45E-03,3.40E-04,""
2018/8/3 17:00,27.0 ,26.8 ,26.9 ,26.9 ,26.9 ,27.0 ,1.4 ,1.4 ,25.4 ,25.3 ,1.15E-03,4.40E-04,1.37E-03,3.50E-04,""
2018/8/3 18:00,27.0 ,26.8 ,26.9 ,26.9 ,26.9 ,27.0 ,1.4 ,1.4 ,25.4 ,25.2 ,1.14E-03,4.00E-04,1.22E-03,3.70E-04,""
2018/8/3 19:00,27.0 ,26.8 ,26.9 ,26.9 ,26.9 ,27.0 ,1.4 ,1.4 ,25.4 ,25.3 ,1.05E-03,4.00E-04,1.32E-03,3.50E-04,""
2018/8/3 20:00,27.1 ,26.8 ,26.9 ,26.9 ,26.9 ,27.0 ,1.4 ,1.4 ,25.5 ,25.3 ,9.90E-04,4.20E-04,1.10E-03,3.50E-04,""
2018/8/3 21:00,27.1 ,26.8 ,27.0 ,26.9 ,27.0 ,27.0 ,1.4 ,1.4 ,25.5 ,25.3 ,1.01E-03,4.30E-04,1.20E-03,3.60E-04,""
2018/8/3 22:00,27.1 ,26.8 ,26.9 ,26.9 ,26.9 ,27.0 ,1.4 ,1.4 ,25.5 ,25.3 ,1.11E-03,4.00E-04,1.22E-03,3.70E-04,""
2018/8/3 23:00,27.0 ,26.8 ,26.9 ,26.9 ,26.9 ,27.0 ,1.4 ,1.4 ,25.5 ,25.3 ,9.30E-04,4.20E-04,1.00E-03,3.70E-04,""
2018/8/4 0:00,27.0 ,26.8 ,26.9 ,26.9 ,26.9 ,27.0 ,1.4 ,1.4 ,25.5 ,25.3 ,9.70E-04,4.20E-04,1.17E-03,3.80E-04,""
2018/8/4 1:00,27.1 ,26.8 ,26.9 ,26.9 ,26.9 ,27.0 ,1.4 ,1.4 ,25.5 ,25.3 ,1.24E-03,4.20E-04,8.60E-04,3.50E-04,""
2018/8/4 2:00,27.1 ,26.8 ,26.9 ,26.9 ,26.9 ,27.0 ,1.4 ,1.4 ,25.5 ,25.3 ,1.12E-03,4.00E-04,1.01E-03,3.60E-04,""
2018/8/4 3:00,27.1 ,26.8 ,26.9 ,26.9 ,26.9 ,27.0 ,1.4 ,1.4 ,25.5 ,25.3 ,1.02E-03,4.10E-04,1.03E-03,3.60E-04,""
2018/8/4 4:00,27.1 ,26.8 ,27.0 ,26.9 ,27.0 ,27.0 ,1.4 ,1.4 ,25.5 ,25.3 ,9.20E-04,4.10E-04,1.33E-03,3.50E-04,""
2018/8/4 5:00,27.1 ,26.8 ,27.0 ,26.9 ,27.0 ,27.0 ,1.4 ,1.4 ,25.5 ,25.3 ,1.28E-03,4.30E-04,1.39E-03,3.60E-04,""
2018/8/4 6:00,27.1 ,26.8 ,27.0 ,26.9 ,27.0 ,27.0 ,1.4 ,1.4 ,25.5 ,25.3 ,1.35E-03,4.10E-04,1.16E-03,3.70E-04,""
2018/8/4 7:00,27.1 ,26.8 ,27.0 ,27.0 ,27.0 ,27.1 ,1.4 ,1.4 ,25.5 ,25.4 ,1.14E-03,4.30E-04,1.22E-03,3.60E-04,""
2018/8/4 8:00,27.1 ,26.9 ,27.0 ,27.0 ,27.0 ,27.1 ,1.4 ,1.4 ,25.5 ,25.3 ,1.16E-03,4.10E-04,1.06E-03,3.90E-04,""
2018/8/4 9:00,27.1 ,26.8 ,27.0 ,26.9 ,27.0 ,27.0 ,1.4 ,1.4 ,25.5 ,25.4 ,9.40E-04,4.30E-04,1.06E-03,3.60E-04,""
2018/8/4 10:00,27.1 ,26.9 ,27.0 ,27.0 ,27.0 ,27.1 ,1.4 ,1.4 ,25.5 ,25.5 ,9.30E-04,4.20E-04,1.02E-03,3.50E-04,""
2018/8/4 11:00,27.1 ,26.8 ,27.0 ,27.0 ,27.0 ,27.0 ,1.4 ,1.4 ,25.6 ,25.5 ,1.17E-03,3.90E-04,1.12E-03,3.80E-04,""
2018/8/4 12:00,27.1 ,26.9 ,27.0 ,27.0 ,27.0 ,27.1 ,1.4 ,1.4 ,25.6 ,25.5 ,1.01E-03,4.20E-04,1.06E-03,3.80E-04,""
2018/8/4 13:00,27.1 ,26.8 ,27.0 ,27.0 ,27.0 ,27.0 ,1.4 ,1.4 ,25.7 ,25.5 ,9.40E-04,4.10E-04,1.31E-03,3.50E-04,""
2018/8/4 14:00,27.1 ,26.9 ,27.0 ,27.0 ,27.0 ,27.1 ,1.4 ,1.4 ,25.7 ,25.6 ,8.80E-04,4.20E-04,1.10E-03,3.90E-04,""
2018/8/4 15:00,27.1 ,26.8 ,27.0 ,26.9 ,27.0 ,27.0 ,1.4 ,1.4 ,25.7 ,25.6 ,1.00E-03,4.20E-04,1.28E-03,3.50E-04,""
2018/8/4 16:00,27.1 ,26.8 ,27.0 ,27.0 ,27.0 ,27.0 ,1.4 ,1.4 ,25.7 ,25.6 ,1.01E-03,4.30E-04,1.00E-03,3.70E-04,""
2018/8/4 17:00,27.1 ,26.8 ,27.0 ,27.0 ,27.0 ,27.0 ,1.4 ,1.4 ,25.7 ,25.6 ,9.70E-04,4.30E-04,1.11E-03,3.60E-04,""
2018/8/4 18:00,27.1 ,26.8 ,27.0 ,27.0 ,27.0 ,27.0 ,1.4 ,1.4 ,25.7 ,25.6 ,1.04E-03,4.20E-04,1.17E-03,3.60E-04,""
2018/8/4 19:00,27.1 ,26.8 ,27.0 ,26.9 ,27.0 ,27.0 ,1.4 ,1.4 ,25.7 ,25.6 ,9.00E-04,4.40E-04,1.11E-03,3.70E-04,""
2018/8/4 20:00,27.1 ,26.8 ,27.0 ,27.0 ,27.0 ,27.1 ,1.4 ,1.4 ,25.8 ,25.6 ,9.80E-04,4.40E-04,1.32E-03,3.80E-04,""
2018/8/4 21:00,27.1 ,26.8 ,27.0 ,26.9 ,27.0 ,27.0 ,1.4 ,1.4 ,25.8 ,25.6 ,9.70E-04,4.30E-04,1.12E-03,3.80E-04,""
2018/8/4 22:00,27.1 ,26.8 ,27.0 ,27.0 ,27.0 ,27.0 ,1.4 ,1.4 ,25.8 ,25.7 ,1.14E-03,4.20E-04,1.21E-03,3.60E-04,""
2018/8/4 23:00,27.1 ,26.9 ,27.0 ,27.0 ,27.0 ,27.1 ,1.4 ,1.4 ,25.8 ,25.6 ,7.40E-04,4.40E-04,1.23E-03,3.60E-04,""
2018/8/5 0:00,27.1 ,26.9 ,27.0 ,27.0 ,27.0 ,27.1 ,1.4 ,1.4 ,25.8 ,25.6 ,9.10E-04,4.20E-04,1.43E-03,3.60E-04,""
2018/8/5 1:00,27.1 ,26.9 ,27.0 ,27.0 ,27.0 ,27.1 ,1.4 ,1.4 ,25.8 ,25.7 ,1.11E-03,4.20E-04,1.03E-03,3.90E-04,""
2018/8/5 2:00,27.1 ,26.8 ,27.0 ,27.0 ,27.0 ,27.1 ,1.4 ,1.4 ,25.8 ,25.7 ,1.06E-03,3.90E-04,1.12E-03,3.70E-04,""
2018/8/5 3:00,27.1 ,26.8 ,27.0 ,27.0 ,27.0 ,27.1 ,1.4 ,1.4 ,25.8 ,25.7 ,1.03E-03,4.00E-04,1.28E-03,3.70E-04,""
2018/8/5 4:00,27.1 ,26.8 ,27.0 ,27.0 ,27.0 ,27.1 ,1.4 ,1.4 ,25.8 ,25.7 ,1.08E-03,4.20E-04,1.26E-03,3.60E-04,""
2018/8/5 5:00,27.1 ,26.9 ,27.0 ,27.0 ,27.0 ,27.1 ,1.4 ,1.4 ,25.8 ,25.8 ,1.18E-03,4.20E-04,1.45E-03,3.60E-04,""
2018/8/5 6:00,27.1 ,26.8 ,27.0 ,27.0 ,27.0 ,27.1 ,1.4 ,1.4 ,25.9 ,25.7 ,1.08E-03,4.20E-04,1.14E-03,3.60E-04,""
2018/8/5 7:00,27.1 ,26.9 ,27.0 ,27.0 ,27.0 ,27.1 ,1.4 ,1.4 ,25.9 ,25.7 ,1.13E-03,4.10E-04,1.17E-03,3.70E-04,""
2018/8/5 8:00,27.1 ,26.9 ,27.0 ,27.0 ,27.0 ,27.1 ,1.4 ,1.4 ,25.9 ,25.8 ,1.00E-03,4.30E-04,1.19E-03,3.80E-04,""
2018/8/5 9:00,27.1 ,26.9 ,27.0 ,27.0 ,27.0 ,27.1 ,1.4 ,1.4 ,26.0 ,25.7 ,1.13E-03,4.20E-04,1.15E-03,3.80E-04,""
2018/8/5 10:00,27.1 ,26.9 ,27.0 ,27.0 ,27.0 ,27.1 ,1.4 ,1.4 ,26.0 ,25.8 ,1.18E-03,4.10E-04,1.22E-03,3.70E-04,""
2018/8/5 11:00,27.1 ,26.9 ,27.0 ,27.0 ,27.0 ,27.1 ,1.4 ,1.4 ,26.0 ,25.8 ,1.29E-03,4.10E-04,1.19E-03,3.50E-04,""
2018/8/5 12:00,27.1 ,26.9 ,27.0 ,27.0 ,27.0 ,27.1 ,1.4 ,1.4 ,26.1 ,25.9 ,9.20E-04,4.20E-04,1.16E-03,3.90E-04,""
2018/8/5 13:00,27.1 ,26.9 ,27.0 ,27.0 ,27.0 ,27.1 ,1.4 ,1.4 ,26.1 ,26.0 ,1.03E-03,4.20E-04,1.22E-03,3.70E-04,""
2018/8/5 14:00,27.2 ,26.9 ,27.0 ,27.0 ,27.0 ,27.1 ,1.4 ,1.4 ,26.1 ,26.0 ,1.17E-03,4.10E-04,1.20E-03,3.70E-04,""
2018/8/5 15:00,27.2 ,26.9 ,27.1 ,27.0 ,27.0 ,27.1 ,1.4 ,1.4 ,26.1 ,26.0 ,1.24E-03,4.10E-04,1.07E-03,3.60E-04,""
2018/8/5 16:00,27.1 ,26.9 ,27.0 ,27.0 ,27.0 ,27.1 ,1.4 ,1.4 ,26.1 ,26.0 ,1.12E-03,4.00E-04,1.17E-03,3.70E-04,""
2018/8/5 17:00,27.2 ,26.9 ,27.0 ,27.0 ,27.0 ,27.1 ,1.4 ,1.4 ,26.1 ,26.0 ,1.10E-03,4.10E-04,1.33E-03,3.60E-04,""
2018/8/5 18:00,27.2 ,26.9 ,27.1 ,27.0 ,27.1 ,27.1 ,1.4 ,1.4 ,26.1 ,26.0 ,1.03E-03,4.10E-04,1.04E-03,3.80E-04,""
2018/8/5 19:00,27.2 ,26.9 ,27.1 ,27.0 ,27.1 ,27.1 ,1.4 ,1.4 ,26.2 ,26.0 ,1.02E-03,4.10E-04,1.30E-03,3.60E-04,""
2018/8/5 20:00,27.2 ,26.9 ,27.1 ,27.1 ,27.1 ,27.1 ,1.4 ,1.4 ,26.2 ,26.0 ,1.03E-03,4.30E-04,1.13E-03,3.40E-04,""
2018/8/5 21:00,27.2 ,26.9 ,27.1 ,27.0 ,27.1 ,27.1 ,1.4 ,1.4 ,26.2 ,26.0 ,1.01E-03,4.00E-04,1.09E-03,3.70E-04,""
2018/8/5 22:00,27.2 ,26.9 ,27.1 ,27.0 ,27.1 ,27.1 ,1.4 ,1.4 ,26.1 ,26.0 ,9.30E-04,4.10E-04,1.18E-03,3.60E-04,""
2018/8/5 23:00,27.2 ,27.0 ,27.1 ,27.1 ,27.1 ,27.2 ,1.4 ,1.4 ,26.1 ,26.1 ,1.10E-03,4.40E-04,1.34E-03,3.50E-04,""
2018/8/6 0:00,27.2 ,27.0 ,27.1 ,27.1 ,27.1 ,27.2 ,1.4 ,1.4 ,26.2 ,26.0 ,1.01E-03,4.30E-04,1.01E-03,3.50E-04,""
2018/8/6 1:00,27.2 ,27.0 ,27.1 ,27.1 ,27.1 ,27.2 ,1.4 ,1.4 ,26.1 ,26.1 ,1.33E-03,4.20E-04,1.40E-03,3.40E-04,""
2018/8/6 2:00,27.2 ,27.0 ,27.1 ,27.1 ,27.1 ,27.2 ,1.4 ,1.4 ,26.2 ,26.0 ,1.15E-03,4.10E-04,1.12E-03,3.60E-04,""
2018/8/6 3:00,27.2 ,26.9 ,27.1 ,27.0 ,27.1 ,27.1 ,1.4 ,1.4 ,26.2 ,26.0 ,9.30E-04,4.20E-04,1.18E-03,3.50E-04,""
2018/8/6 4:00,27.2 ,27.0 ,27.1 ,27.1 ,27.1 ,27.2 ,1.4 ,1.4 ,26.1 ,26.1 ,1.00E-03,4.10E-04,9.90E-04,3.50E-04,""
2018/8/6 5:00,27.2 ,26.9 ,27.1 ,27.1 ,27.1 ,27.2 ,1.4 ,1.4 ,26.1 ,26.1 ,1.14E-03,4.10E-04,1.14E-03,3.70E-04,""
2018/8/6 6:00,27.3 ,27.0 ,27.2 ,27.1 ,27.1 ,27.2 ,1.4 ,1.4 ,26.2 ,26.1 ,9.30E-04,4.40E-04,1.10E-03,3.50E-04,""
2018/8/6 7:00,27.3 ,27.0 ,27.2 ,27.1 ,27.1 ,27.2 ,1.4 ,1.4 ,26.2 ,26.0 ,1.13E-03,4.10E-04,1.36E-03,3.50E-04,""
2018/8/6 8:00,27.3 ,27.0 ,27.2 ,27.1 ,27.1 ,27.2 ,1.4 ,1.4 ,26.2 ,26.0 ,1.06E-03,4.00E-04,1.28E-03,3.70E-04,""
2018/8/6 9:00,27.2 ,27.0 ,27.1 ,27.1 ,27.1 ,27.2 ,1.4 ,1.4 ,26.2 ,26.0 ,1.07E-03,4.10E-04,1.11E-03,3.60E-04,""
2018/8/6 10:00,27.2 ,27.0 ,27.1 ,27.1 ,27.1 ,27.2 ,1.4 ,1.4 ,26.2 ,26.0 ,8.30E-04,4.30E-04,1.21E-03,3.60E-04,""
2018/8/6 11:00,27.3 ,27.0 ,27.2 ,27.1 ,27.2 ,27.2 ,1.4 ,1.4 ,26.2 ,26.0 ,1.05E-03,4.30E-04,1.24E-03,3.60E-04,""
2018/8/6 12:00,27.2 ,27.0 ,27.1 ,27.1 ,27.1 ,27.2 ,1.4 ,1.4 ,26.1 ,26.0 ,9.30E-04,4.40E-04,1.23E-03,3.60E-04,""
2018/8/6 13:00,27.3 ,27.0 ,27.2 ,27.1 ,27.1 ,27.2 ,1.4 ,1.4 ,26.1 ,26.0 ,1.14E-03,4.20E-04,1.43E-03,3.50E-04,""
2018/8/6 14:00,27.3 ,27.0 ,27.2 ,27.1 ,27.1 ,27.2 ,1.4 ,1.4 ,26.1 ,26.0 ,1.09E-03,4.30E-04,1.21E-03,3.50E-04,""
2018/8/6 15:00,27.2 ,27.0 ,27.1 ,27.1 ,27.1 ,27.2 ,1.4 ,1.4 ,26.1 ,26.0 ,1.03E-03,4.30E-04,1.26E-03,3.50E-04,""
2018/8/6 16:00,27.2 ,27.0 ,27.1 ,27.1 ,27.1 ,27.2 ,1.4 ,1.4 ,26.1 ,26.1 ,9.90E-04,4.20E-04,1.18E-03,3.70E-04,""
2018/8/6 17:00,27.2 ,27.0 ,27.1 ,27.1 ,27.1 ,27.2 ,1.4 ,1.4 ,26.1 ,26.0 ,9.60E-04,4.30E-04,1.11E-03,3.50E-04,""
2018/8/6 18:00,27.2 ,27.0 ,27.1 ,27.1 ,27.1 ,27.2 ,1.4 ,1.4 ,26.1 ,26.0 ,1.06E-03,4.00E-04,1.30E-03,3.60E-04,""
2018/8/6 19:00,27.2 ,27.0 ,27.1 ,27.1 ,27.1 ,27.2 ,1.4 ,1.4 ,26.1 ,25.9 ,8.40E-04,4.20E-04,1.31E-03,3.60E-04,""
2018/8/6 20:00,27.2 ,27.0 ,27.1 ,27.1 ,27.1 ,27.2 ,1.4 ,1.4 ,26.1 ,25.9 ,9.50E-04,4.30E-04,1.08E-03,3.70E-04,""
2018/8/6 21:00,27.3 ,27.0 ,27.2 ,27.1 ,27.1 ,27.2 ,1.4 ,1.4 ,26.1 ,25.8 ,9.60E-04,4.20E-04,1.15E-03,3.70E-04,""
2018/8/6 22:00,27.3 ,27.0 ,27.2 ,27.1 ,27.1 ,27.2 ,1.4 ,1.4 ,26.0 ,25.8 ,1.07E-03,4.10E-04,1.36E-03,3.40E-04,""
2018/8/6 23:00,27.2 ,27.0 ,27.1 ,27.1 ,27.1 ,27.2 ,1.4 ,1.4 ,26.0 ,25.8 ,1.07E-03,4.30E-04,1.10E-03,3.50E-04,""
2018/8/7 0:00,27.3 ,27.0 ,27.1 ,27.1 ,27.2 ,27.2 ,1.4 ,1.4 ,26.0 ,25.8 ,1.04E-03,4.00E-04,1.20E-03,3.60E-04,""
2018/8/7 1:00,27.3 ,27.0 ,27.2 ,27.1 ,27.1 ,27.2 ,1.4 ,1.4 ,26.0 ,25.8 ,1.00E-03,4.20E-04,1.29E-03,3.60E-04,""
2018/8/7 2:00,27.3 ,27.0 ,27.2 ,27.1 ,27.1 ,27.2 ,1.4 ,1.4 ,26.0 ,25.8 ,8.90E-04,4.30E-04,9.60E-04,3.60E-04,""
2018/8/7 3:00,27.2 ,27.0 ,27.1 ,27.1 ,27.1 ,27.2 ,1.4 ,1.4 ,25.9 ,25.8 ,8.40E-04,4.20E-04,1.07E-03,3.50E-04,""
2018/8/7 4:00,27.2 ,27.0 ,27.1 ,27.1 ,27.1 ,27.2 ,1.4 ,1.4 ,25.9 ,25.8 ,7.30E-04,4.20E-04,1.19E-03,3.60E-04,""
2018/8/7 5:00,27.2 ,27.0 ,27.1 ,27.1 ,27.1 ,27.2 ,1.4 ,1.4 ,25.8 ,25.8 ,9.20E-04,4.10E-04,1.49E-03,3.70E-04,""
2018/8/7 6:00,27.2 ,27.0 ,27.1 ,27.1 ,27.1 ,27.2 ,1.4 ,1.4 ,25.8 ,25.7 ,6.60E-04,4.40E-04,1.29E-03,3.80E-04,""
2018/8/7 7:00,27.2 ,26.9 ,27.1 ,27.0 ,27.1 ,27.2 ,1.4 ,1.4 ,25.8 ,25.7 ,1.18E-03,3.90E-04,1.26E-03,3.50E-04,""
2018/8/7 8:00,27.2 ,26.9 ,27.1 ,27.0 ,27.1 ,27.1 ,1.4 ,1.4 ,25.9 ,25.6 ,1.38E-03,3.90E-04,1.28E-03,3.80E-04,""
2018/8/7 9:00,27.2 ,26.9 ,27.1 ,27.0 ,27.0 ,27.1 ,1.4 ,1.4 ,25.8 ,25.7 ,1.04E-03,4.20E-04,1.19E-03,3.40E-04,""
2018/8/7 10:00,27.1 ,26.9 ,27.0 ,27.0 ,27.0 ,27.1 ,1.4 ,1.4 ,25.8 ,25.6 ,1.14E-03,4.10E-04,1.37E-03,3.40E-04,""
2018/8/7 11:00,27.1 ,26.9 ,27.0 ,27.0 ,27.0 ,27.1 ,1.4 ,1.4 ,25.8 ,25.6 ,1.13E-03,4.30E-04,1.07E-03,3.80E-04,""
2018/8/7 12:00,27.3 ,27.0 ,27.1 ,27.1 ,27.1 ,27.2 ,1.4 ,1.4 ,25.8 ,25.6 ,1.04E-03,4.10E-04,1.44E-03,3.40E-04,""
2018/8/7 13:00,27.2 ,26.9 ,27.1 ,27.0 ,27.0 ,27.1 ,1.4 ,1.4 ,25.8 ,25.6 ,1.01E-03,4.30E-04,1.26E-03,3.70E-04,""
2018/8/7 14:00,27.1 ,26.9 ,27.0 ,27.0 ,27.0 ,27.1 ,1.4 ,1.4 ,25.8 ,25.6 ,1.18E-03,4.10E-04,1.21E-03,3.60E-04,""
2018/8/7 15:00,27.1 ,26.9 ,27.0 ,27.0 ,27.0 ,27.1 ,1.4 ,1.4 ,25.8 ,25.6 ,9.60E-04,4.20E-04,1.24E-03,3.60E-04,""
2018/8/7 16:00,27.1 ,26.9 ,27.0 ,27.0 ,27.0 ,27.1 ,1.4 ,1.4 ,25.8 ,25.6 ,1.13E-03,4.00E-04,1.14E-03,3.60E-04,""
2018/8/7 17:00,27.1 ,26.8 ,27.0 ,27.0 ,27.0 ,27.1 ,1.4 ,1.4 ,25.7 ,25.6 ,1.20E-03,4.10E-04,1.12E-03,3.80E-04,""
2018/8/7 18:00,27.1 ,26.8 ,27.0 ,27.0 ,27.0 ,27.1 ,1.4 ,1.4 ,25.6 ,25.5 ,9.40E-04,4.20E-04,1.26E-03,3.50E-04,""
2018/8/7 19:00,27.1 ,26.8 ,27.0 ,27.0 ,27.0 ,27.1 ,1.4 ,1.4 ,25.6 ,25.5 ,1.21E-03,4.10E-04,1.35E-03,3.50E-04,""
2018/8/7 20:00,27.1 ,26.8 ,27.0 ,27.0 ,27.0 ,27.1 ,1.4 ,1.4 ,25.5 ,25.4 ,1.14E-03,4.10E-04,1.24E-03,3.60E-04,""
2018/8/7 21:00,27.1 ,26.9 ,27.0 ,27.0 ,27.0 ,27.1 ,1.4 ,1.4 ,25.5 ,25.3 ,1.23E-03,4.10E-04,9.60E-04,3.50E-04,""
2018/8/7 22:00,27.1 ,26.8 ,27.0 ,27.0 ,27.0 ,27.1 ,1.4 ,1.4 ,25.5 ,25.3 ,1.14E-03,4.00E-04,1.04E-03,3.50E-04,""
2018/8/7 23:00,27.1 ,26.8 ,27.0 ,26.9 ,27.0 ,27.0 ,1.4 ,1.4 ,25.4 ,25.3 ,8.00E-04,4.20E-04,1.06E-03,3.80E-04,""
2018/8/8 0:00,27.1 ,26.8 ,27.0 ,27.0 ,27.0 ,27.1 ,1.4 ,1.4 ,25.3 ,25.2 ,9.70E-04,4.20E-04,1.27E-03,3.40E-04,""
2018/8/8 1:00,27.1 ,26.8 ,27.0 ,27.0 ,27.0 ,27.0 ,1.4 ,1.4 ,25.3 ,25.1 ,1.00E-03,4.00E-04,1.25E-03,3.60E-04,""
2018/8/8 2:00,27.1 ,26.8 ,27.0 ,27.0 ,27.0 ,27.1 ,1.4 ,1.4 ,25.3 ,25.1 ,9.10E-04,4.30E-04,1.16E-03,3.60E-04,""
2018/8/8 3:00,27.1 ,26.8 ,27.0 ,26.9 ,27.0 ,27.0 ,1.4 ,1.4 ,25.3 ,25.0 ,1.17E-03,4.00E-04,1.15E-03,3.50E-04,""
2018/8/8 4:00,27.1 ,26.8 ,27.0 ,27.0 ,27.0 ,27.0 ,1.4 ,1.4 ,25.2 ,25.0 ,1.31E-03,4.00E-04,1.14E-03,3.70E-04,""
2018/8/8 5:00,27.1 ,26.8 ,27.0 ,26.9 ,27.0 ,27.0 ,1.4 ,1.4 ,25.1 ,25.0 ,1.14E-03,4.00E-04,1.10E-03,3.70E-04,""
2018/8/8 6:00,27.1 ,26.8 ,27.0 ,26.9 ,27.0 ,27.0 ,1.4 ,1.4 ,25.1 ,25.0 ,1.14E-03,4.10E-04,1.28E-03,3.30E-04,""
2018/8/8 7:00,27.0 ,26.8 ,27.0 ,26.9 ,26.9 ,27.0 ,1.4 ,1.4 ,25.1 ,25.0 ,1.08E-03,3.90E-04,1.34E-03,3.60E-04,""
2018/8/8 8:00,27.0 ,26.8 ,26.9 ,26.9 ,26.9 ,27.0 ,1.4 ,1.4 ,25.0 ,24.9 ,7.80E-04,4.30E-04,1.25E-03,3.70E-04,""
2018/8/8 9:00,27.0 ,26.8 ,26.9 ,26.9 ,26.9 ,27.0 ,1.4 ,1.4 ,25.0 ,24.8 ,8.60E-04,4.00E-04,1.07E-03,3.60E-04,""
2018/8/8 10:00,27.1 ,26.8 ,27.0 ,27.0 ,27.0 ,27.1 ,1.4 ,1.4 ,25.0 ,24.8 ,1.33E-03,4.00E-04,9.80E-04,3.70E-04,""
2018/8/8 11:00,27.1 ,26.8 ,27.0 ,27.0 ,27.0 ,27.1 ,1.4 ,1.4 ,24.9 ,24.7 ,9.80E-04,4.20E-04,1.17E-03,3.70E-04,""
2018/8/8 12:00,27.0 ,26.8 ,26.9 ,26.9 ,26.9 ,27.0 ,1.4 ,1.4 ,24.9 ,24.6 ,9.90E-04,3.90E-04,1.22E-03,3.40E-04,""
2018/8/8 13:00,27.0 ,26.7 ,26.9 ,26.9 ,26.9 ,27.0 ,1.4 ,1.4 ,24.8 ,24.7 ,1.22E-03,4.00E-04,1.02E-03,3.70E-04,""
2018/8/8 14:00,27.0 ,26.7 ,26.9 ,26.9 ,26.9 ,27.0 ,1.4 ,1.4 ,24.8 ,24.6 ,1.20E-03,4.00E-04,1.20E-03,3.40E-04,""
2018/8/8 15:00,27.0 ,26.8 ,26.9 ,26.9 ,26.9 ,27.0 ,1.4 ,1.4 ,24.8 ,24.6 ,1.29E-03,4.00E-04,1.19E-03,3.40E-04,""
2018/8/8 16:00,27.0 ,26.8 ,26.9 ,26.9 ,26.9 ,27.0 ,1.4 ,1.4 ,24.8 ,24.6 ,1.14E-03,4.00E-04,1.40E-03,3.60E-04,""
2018/8/8 17:00,27.0 ,26.8 ,26.9 ,26.9 ,26.9 ,27.0 ,1.4 ,1.4 ,24.8 ,24.7 ,9.90E-04,4.00E-04,1.19E-03,3.60E-04,""
2018/8/8 18:00,27.0 ,26.8 ,26.9 ,26.9 ,26.9 ,27.0 ,1.4 ,1.4 ,24.8 ,24.6 ,1.19E-03,4.20E-04,1.27E-03,3.60E-04,""
2018/8/8 19:00,27.0 ,26.7 ,26.9 ,26.9 ,26.9 ,27.0 ,1.4 ,1.4 ,24.8 ,24.6 ,1.12E-03,4.00E-04,1.28E-03,3.90E-04,""
2018/8/8 20:00,27.0 ,26.7 ,26.9 ,26.9 ,26.9 ,26.9 ,1.4 ,1.4 ,24.8 ,24.7 ,1.03E-03,4.10E-04,1.21E-03,3.80E-04,""
2018/8/8 21:00,27.0 ,26.8 ,26.9 ,26.9 ,26.9 ,27.0 ,1.4 ,1.4 ,24.8 ,24.6 ,9.30E-04,4.20E-04,1.16E-03,3.60E-04,""
2018/8/8 22:00,27.0 ,26.8 ,26.9 ,26.9 ,26.9 ,27.0 ,1.4 ,1.4 ,24.8 ,24.6 ,9.50E-04,4.20E-04,1.10E-03,3.70E-04,""
2018/8/8 23:00,27.0 ,26.8 ,26.9 ,26.9 ,26.9 ,27.0 ,1.4 ,1.4 ,24.8 ,24.6 ,1.13E-03,4.10E-04,1.08E-03,3.50E-04,""
2018/8/9 0:00,27.0 ,26.8 ,26.9 ,26.9 ,26.9 ,27.0 ,1.4 ,1.4 ,24.8 ,24.8 ,1.12E-03,4.20E-04,1.18E-03,4.00E-04,""
2018/8/9 1:00,27.0 ,26.7 ,26.9 ,26.9 ,26.9 ,27.0 ,1.4 ,1.4 ,24.8 ,24.7 ,1.09E-03,4.20E-04,1.19E-03,3.80E-04,""
2018/8/9 2:00,27.0 ,26.8 ,26.9 ,26.9 ,26.9 ,27.0 ,1.4 ,1.4 ,24.8 ,24.7 ,1.07E-03,4.00E-04,1.09E-03,4.00E-04,""
2018/8/9 3:00,27.0 ,26.8 ,26.9 ,26.9 ,26.9 ,27.0 ,1.4 ,1.4 ,24.8 ,24.7 ,1.06E-03,4.00E-04,1.17E-03,3.80E-04,""
2018/8/9 4:00,27.0 ,26.8 ,26.9 ,26.9 ,26.9 ,27.0 ,1.4 ,1.4 ,24.8 ,24.8 ,1.02E-03,4.30E-04,1.07E-03,3.60E-04,""
2018/8/9 5:00,27.0 ,26.7 ,26.9 ,26.9 ,26.9 ,27.0 ,1.4 ,1.4 ,24.9 ,24.6 ,1.05E-03,4.20E-04,9.60E-04,3.80E-04,""
2018/8/9 6:00,27.0 ,26.7 ,26.9 ,26.9 ,26.9 ,27.0 ,1.4 ,1.4 ,24.8 ,24.8 ,8.90E-04,4.40E-04,1.05E-03,3.80E-04,""
2018/8/9 7:00,27.0 ,26.7 ,26.9 ,26.8 ,26.9 ,26.9 ,1.4 ,1.4 ,24.9 ,24.6 ,1.23E-03,3.80E-04,9.80E-04,3.50E-04,""
2018/8/9 8:00,27.0 ,26.7 ,26.9 ,26.9 ,26.9 ,27.0 ,1.4 ,1.4 ,24.8 ,24.6 ,1.01E-03,4.30E-04,1.35E-03,3.70E-04,""
2018/8/9 9:00,27.0 ,26.7 ,26.9 ,26.9 ,26.9 ,27.0 ,1.4 ,1.4 ,24.8 ,24.6 ,7.80E-04,4.10E-04,1.15E-03,3.70E-04,""
2018/8/9 10:00,27.0 ,26.8 ,26.9 ,26.9 ,26.9 ,27.0 ,1.4 ,1.4 ,24.8 ,24.6 ,8.60E-04,4.20E-04,8.50E-04,3.90E-04,""
2018/8/9 11:00,27.0 ,26.7 ,26.9 ,26.9 ,26.9 ,27.0 ,1.4 ,1.4 ,24.8 ,24.6 ,1.14E-03,4.10E-04,1.32E-03,3.50E-04,""
2018/8/9 12:00,27.0 ,26.7 ,26.9 ,26.9 ,26.9 ,27.0 ,1.4 ,1.4 ,24.7 ,24.6 ,8.20E-04,4.00E-04,1.22E-03,3.50E-04,""
2018/8/9 13:00,27.0 ,26.8 ,26.9 ,26.9 ,26.9 ,27.0 ,1.4 ,1.4 ,24.7 ,24.6 ,8.30E-04,4.40E-04,1.11E-03,3.80E-04,""
2018/8/9 14:00,27.0 ,26.8 ,26.9 ,26.9 ,26.9 ,27.0 ,1.4 ,1.4 ,24.7 ,24.5 ,8.70E-04,4.10E-04,1.16E-03,3.70E-04,""
2018/8/9 15:00,27.0 ,26.8 ,27.0 ,26.9 ,27.0 ,27.0 ,1.4 ,1.4 ,24.6 ,24.6 ,6.30E-04,4.40E-04,1.24E-03,3.70E-04,""
2018/8/9 16:00,27.1 ,26.8 ,27.0 ,27.0 ,27.0 ,27.0 ,1.4 ,1.4 ,24.6 ,24.5 ,8.70E-04,4.20E-04,1.10E-03,3.40E-04,""
2018/8/9 17:00,27.1 ,26.8 ,27.0 ,27.0 ,27.0 ,27.0 ,1.4 ,1.4 ,24.6 ,24.5 ,7.70E-04,4.40E-04,1.06E-03,3.70E-04,""
2018/8/9 18:00,27.0 ,26.8 ,27.0 ,26.9 ,27.0 ,27.0 ,1.4 ,1.4 ,24.6 ,24.5 ,9.90E-04,4.30E-04,1.41E-03,3.50E-04,""
2018/8/9 19:00,27.1 ,26.8 ,27.0 ,26.9 ,27.0 ,27.0 ,1.4 ,1.4 ,24.6 ,24.4 ,1.05E-03,4.10E-04,1.08E-03,3.80E-04,""
2018/8/9 20:00,27.1 ,26.8 ,27.0 ,26.9 ,27.0 ,27.0 ,1.4 ,1.4 ,24.6 ,24.4 ,1.10E-03,4.10E-04,1.11E-03,3.70E-04,""
2018/8/9 21:00,27.1 ,26.8 ,27.0 ,27.0 ,27.0 ,27.0 ,1.4 ,1.4 ,24.5 ,24.3 ,1.17E-03,4.10E-04,1.20E-03,3.90E-04,""
2018/8/9 22:00,27.1 ,26.8 ,27.0 ,26.9 ,27.0 ,27.0 ,1.4 ,1.4 ,24.5 ,24.3 ,8.80E-04,4.30E-04,1.42E-03,3.30E-04,""
2018/8/9 23:00,27.1 ,26.8 ,27.0 ,27.0 ,27.0 ,27.1 ,1.4 ,1.4 ,24.5 ,24.3 ,9.90E-04,4.20E-04,1.22E-03,3.50E-04,""
2018/8/10 0:00,27.1 ,26.8 ,27.0 ,27.0 ,27.0 ,27.0 ,1.4 ,1.4 ,24.5 ,24.3 ,1.28E-03,4.10E-04,9.50E-04,3.90E-04,""
2018/8/10 1:00,27.1 ,26.8 ,27.0 ,26.9 ,27.0 ,27.0 ,1.4 ,1.4 ,24.4 ,24.3 ,9.00E-04,4.30E-04,1.11E-03,3.40E-04,""
2018/8/10 2:00,27.1 ,26.8 ,27.0 ,26.9 ,27.0 ,27.0 ,1.4 ,1.4 ,24.5 ,24.3 ,1.23E-03,3.90E-04,1.44E-03,3.50E-04,""
2018/8/10 3:00,27.1 ,26.8 ,27.0 ,27.0 ,27.0 ,27.1 ,1.4 ,1.4 ,24.3 ,24.3 ,1.46E-03,3.90E-04,1.35E-03,3.60E-04,""
2018/8/10 4:00,27.1 ,26.8 ,27.0 ,27.0 ,27.0 ,27.1 ,1.4 ,1.4 ,24.4 ,24.2 ,7.90E-04,4.20E-04,1.15E-03,3.60E-04,""
2018/8/10 5:00,27.1 ,26.8 ,27.0 ,26.9 ,27.0 ,27.1 ,1.4 ,1.4 ,24.4 ,24.3 ,1.37E-03,3.90E-04,1.27E-03,3.50E-04,""
2018/8/10 6:00,27.1 ,26.8 ,27.0 ,26.9 ,27.0 ,27.0 ,1.4 ,1.4 ,24.4 ,24.2 ,1.12E-03,4.00E-04,1.29E-03,3.70E-04,""
2018/8/10 7:00,27.1 ,26.9 ,27.0 ,27.0 ,27.0 ,27.1 ,1.4 ,1.4 ,24.4 ,24.2 ,9.80E-04,4.20E-04,1.32E-03,3.50E-04,""
2018/8/10 8:00,27.1 ,26.9 ,27.0 ,27.0 ,27.0 ,27.1 ,1.4 ,1.4 ,24.4 ,24.2 ,1.14E-03,4.10E-04,1.23E-03,3.70E-04,""
2018/8/10 9:00,27.1 ,26.8 ,27.0 ,27.0 ,27.0 ,27.1 ,1.4 ,1.4 ,24.4 ,24.3 ,9.20E-04,4.30E-04,1.02E-03,3.80E-04,""
2018/8/10 10:00,27.1 ,26.8 ,27.0 ,27.0 ,27.0 ,27.1 ,1.4 ,1.4 ,24.5 ,24.3 ,1.50E-03,4.00E-04,1.18E-03,3.60E-04,""
2018/8/10 11:00,27.1 ,26.8 ,27.0 ,27.0 ,27.0 ,27.1 ,1.4 ,1.4 ,24.5 ,24.3 ,9.90E-04,4.30E-04,1.09E-03,3.80E-04,""
2018/8/10 12:00,27.1 ,26.9 ,27.0 ,27.0 ,27.0 ,27.1 ,1.4 ,1.4 ,24.5 ,24.3 ,1.34E-03,3.80E-04,1.23E-03,3.60E-04,""
2018/8/10 13:00,27.1 ,26.9 ,27.0 ,27.0 ,27.0 ,27.1 ,1.4 ,1.4 ,24.5 ,24.3 ,8.10E-04,4.20E-04,1.41E-03,3.40E-04,""
2018/8/10 14:00,27.1 ,26.9 ,27.0 ,27.0 ,27.0 ,27.1 ,1.4 ,1.4 ,24.6 ,24.4 ,1.12E-03,4.20E-04,1.11E-03,3.80E-04,""
2018/8/10 15:00,27.1 ,26.9 ,27.0 ,27.0 ,27.0 ,27.1 ,1.4 ,1.4 ,24.6 ,24.5 ,8.60E-04,4.20E-04,1.54E-03,3.60E-04,""
2018/8/10 16:00,27.1 ,26.9 ,27.0 ,27.0 ,27.0 ,27.1 ,1.4 ,1.4 ,24.6 ,24.5 ,1.16E-03,4.30E-04,1.52E-03,3.30E-04,""
2018/8/10 17:00,27.2 ,26.9 ,27.1 ,27.0 ,27.1 ,27.1 ,1.4 ,1.4 ,24.6 ,24.5 ,1.15E-03,4.20E-04,1.28E-03,3.80E-04,""
2018/8/10 18:00,27.2 ,27.0 ,27.1 ,27.1 ,27.1 ,27.1 ,1.4 ,1.4 ,24.6 ,24.5 ,1.26E-03,4.30E-04,1.46E-03,3.90E-04,""
2018/8/10 19:00,27.2 ,26.9 ,27.1 ,27.0 ,27.1 ,27.1 ,1.4 ,1.4 ,24.6 ,24.6 ,1.29E-03,4.10E-04,1.41E-03,3.30E-04,""
2018/8/10 20:00,27.2 ,26.9 ,27.1 ,27.1 ,27.1 ,27.2 ,1.4 ,1.4 ,24.6 ,24.6 ,1.18E-03,4.20E-04,1.23E-03,3.70E-04,""
2018/8/10 21:00,27.2 ,26.9 ,27.1 ,27.1 ,27.1 ,27.2 ,1.4 ,1.4 ,24.7 ,24.6 ,1.07E-03,4.30E-04,1.20E-03,3.60E-04,""
2018/8/10 22:00,27.2 ,27.0 ,27.1 ,27.1 ,27.1 ,27.2 ,1.4 ,1.4 ,24.6 ,24.6 ,1.03E-03,4.10E-04,1.15E-03,3.50E-04,""
2018/8/10 23:00,27.2 ,27.0 ,27.1 ,27.1 ,27.1 ,27.2 ,1.4 ,1.4 ,24.7 ,24.5 ,1.10E-03,4.20E-04,1.16E-03,3.50E-04,""
2018/8/11 0:00,27.2 ,26.9 ,27.1 ,27.0 ,27.1 ,27.1 ,1.4 ,1.4 ,24.7 ,24.5 ,1.34E-03,4.10E-04,1.38E-03,3.30E-04,""
2018/8/11 1:00,27.2 ,26.9 ,27.1 ,27.1 ,27.1 ,27.2 ,1.4 ,1.4 ,24.6 ,24.6 ,1.21E-03,4.20E-04,1.29E-03,3.70E-04,""
2018/8/11 2:00,27.2 ,27.0 ,27.1 ,27.1 ,27.1 ,27.2 ,1.4 ,1.4 ,24.7 ,24.6 ,1.40E-03,4.00E-04,1.27E-03,3.80E-04,""
2018/8/11 3:00,27.2 ,27.0 ,27.1 ,27.1 ,27.1 ,27.2 ,1.4 ,1.4 ,24.7 ,24.6 ,9.30E-04,4.50E-04,1.46E-03,3.50E-04,""
2018/8/11 4:00,27.2 ,26.9 ,27.1 ,27.1 ,27.1 ,27.2 ,1.4 ,1.4 ,24.7 ,24.6 ,1.26E-03,4.10E-04,1.33E-03,3.60E-04,""
2018/8/11 5:00,27.2 ,26.9 ,27.1 ,27.1 ,27.1 ,27.2 ,1.4 ,1.4 ,24.8 ,24.6 ,9.70E-04,4.30E-04,1.26E-03,3.50E-04,""
2018/8/11 6:00,27.2 ,27.0 ,27.1 ,27.1 ,27.1 ,27.2 ,1.4 ,1.4 ,24.7 ,24.6 ,9.80E-04,4.20E-04,1.33E-03,3.50E-04,""
2018/8/11 7:00,27.2 ,26.9 ,27.1 ,27.1 ,27.1 ,27.2 ,1.4 ,1.4 ,24.7 ,24.6 ,1.01E-03,4.40E-04,1.04E-03,3.80E-04,""
2018/8/11 8:00,27.2 ,27.0 ,27.1 ,27.1 ,27.1 ,27.2 ,1.4 ,1.4 ,24.7 ,24.6 ,1.00E-03,4.20E-04,1.27E-03,3.60E-04,""
2018/8/11 9:00,27.2 ,27.0 ,27.1 ,27.1 ,27.1 ,27.2 ,1.4 ,1.4 ,24.7 ,24.5 ,1.19E-03,4.30E-04,1.11E-03,3.80E-04,""
2018/8/11 10:00,27.2 ,27.0 ,27.1 ,27.1 ,27.1 ,27.2 ,1.4 ,1.4 ,24.6 ,24.5 ,1.01E-03,4.40E-04,1.38E-03,3.70E-04,""
2018/8/11 11:00,27.2 ,27.0 ,27.1 ,27.1 ,27.1 ,27.2 ,1.4 ,1.4 ,24.6 ,24.6 ,9.40E-04,4.20E-04,1.27E-03,3.60E-04,""
2018/8/11 12:00,27.2 ,27.0 ,27.1 ,27.1 ,27.1 ,27.2 ,1.4 ,1.4 ,24.6 ,24.5 ,9.30E-04,4.40E-04,1.14E-03,3.80E-04,""
2018/8/11 13:00,27.2 ,27.0 ,27.1 ,27.1 ,27.1 ,27.2 ,1.4 ,1.4 ,24.6 ,24.5 ,1.36E-03,3.90E-04,1.02E-03,3.90E-04,""
2018/8/11 14:00,27.2 ,27.0 ,27.1 ,27.1 ,27.1 ,27.2 ,1.4 ,1.4 ,24.6 ,24.5 ,1.22E-03,4.10E-04,1.36E-03,3.60E-04,""
2018/8/11 15:00,27.2 ,27.0 ,27.1 ,27.1 ,27.1 ,27.2 ,1.4 ,1.4 ,24.6 ,24.5 ,1.33E-03,4.00E-04,1.28E-03,3.50E-04,""
2018/8/11 16:00,27.2 ,27.0 ,27.1 ,27.1 ,27.1 ,27.2 ,1.4 ,1.4 ,24.6 ,24.5 ,1.19E-03,4.10E-04,1.57E-03,3.60E-04,""
2018/8/11 17:00,27.2 ,27.0 ,27.1 ,27.1 ,27.1 ,27.2 ,1.4 ,1.4 ,24.6 ,24.5 ,1.15E-03,4.10E-04,1.05E-03,3.60E-04,""
2018/8/11 18:00,27.2 ,27.0 ,27.1 ,27.1 ,27.1 ,27.2 ,1.4 ,1.4 ,24.5 ,24.5 ,1.22E-03,3.90E-04,1.29E-03,3.60E-04,""
2018/8/11 19:00,27.2 ,27.0 ,27.1 ,27.1 ,27.1 ,27.2 ,1.4 ,1.4 ,24.6 ,24.4 ,1.19E-03,3.90E-04,1.11E-03,3.70E-04,""
2018/8/11 20:00,27.2 ,27.0 ,27.1 ,27.1 ,27.1 ,27.2 ,1.4 ,1.4 ,24.6 ,24.4 ,1.28E-03,4.30E-04,1.49E-03,3.70E-04,""
2018/8/11 21:00,27.3 ,27.0 ,27.1 ,27.1 ,27.1 ,27.2 ,1.4 ,1.4 ,24.5 ,24.4 ,9.80E-04,4.00E-04,1.13E-03,3.90E-04,""
2018/8/11 22:00,27.2 ,27.0 ,27.1 ,27.1 ,27.1 ,27.2 ,1.4 ,1.4 ,24.5 ,24.4 ,1.20E-03,4.10E-04,1.25E-03,3.60E-04,""
2018/8/11 23:00,27.2 ,27.0 ,27.1 ,27.1 ,27.1 ,27.2 ,1.4 ,1.4 ,24.5 ,24.3 ,1.00E-03,4.20E-04,1.18E-03,3.50E-04,""
2018/8/12 0:00,27.2 ,27.0 ,27.1 ,27.1 ,27.1 ,27.2 ,1.4 ,1.4 ,24.5 ,24.3 ,8.80E-04,4.10E-04,1.36E-03,3.70E-04,""
2018/8/12 1:00,27.2 ,27.0 ,27.1 ,27.1 ,27.1 ,27.2 ,1.4 ,1.4 ,24.5 ,24.3 ,1.07E-03,4.10E-04,1.28E-03,4.00E-04,""
2018/8/12 2:00,27.2 ,27.0 ,27.1 ,27.1 ,27.1 ,27.2 ,1.4 ,1.4 ,24.5 ,24.3 ,1.22E-03,4.10E-04,1.38E-03,3.70E-04,""
2018/8/12 3:00,27.3 ,27.0 ,27.1 ,27.1 ,27.1 ,27.2 ,1.4 ,1.4 ,24.5 ,24.3 ,1.07E-03,4.20E-04,1.17E-03,3.90E-04,""
2018/8/12 4:00,27.3 ,27.0 ,27.2 ,27.1 ,27.1 ,27.2 ,1.4 ,1.4 ,24.5 ,24.3 ,1.24E-03,4.00E-04,1.39E-03,3.60E-04,""
2018/8/12 5:00,27.3 ,27.0 ,27.1 ,27.1 ,27.1 ,27.2 ,1.4 ,1.4 ,24.3 ,24.2 ,1.11E-03,3.90E-04,1.17E-03,3.80E-04,""
2018/8/12 6:00,27.2 ,27.0 ,27.1 ,27.1 ,27.1 ,27.2 ,1.4 ,1.4 ,24.4 ,24.3 ,1.06E-03,4.10E-04,1.29E-03,3.60E-04,""
2018/8/12 7:00,27.3 ,27.0 ,27.1 ,27.1 ,27.1 ,27.2 ,1.4 ,1.4 ,24.4 ,24.2 ,1.34E-03,4.10E-04,1.44E-03,3.60E-04,""
2018/8/12 8:00,27.3 ,27.0 ,27.2 ,27.1 ,27.1 ,27.2 ,1.4 ,1.4 ,24.3 ,24.2 ,1.21E-03,4.00E-04,1.41E-03,3.60E-04,""
2018/8/12 9:00,27.3 ,27.0 ,27.2 ,27.1 ,27.1 ,27.2 ,1.4 ,1.4 ,24.3 ,24.2 ,1.16E-03,3.90E-04,1.01E-03,3.70E-04,""
2018/8/12 10:00,27.3 ,27.0 ,27.1 ,27.1 ,27.1 ,27.2 ,1.4 ,1.4 ,24.3 ,24.1 ,9.70E-04,4.00E-04,1.28E-03,3.50E-04,""
2018/8/12 11:00,27.3 ,27.0 ,27.1 ,27.1 ,27.1 ,27.2 ,1.4 ,1.4 ,24.3 ,24.1 ,1.02E-03,4.30E-04,1.11E-03,3.90E-04,""
2018/8/12 12:00,27.2 ,27.0 ,27.1 ,27.1 ,27.1 ,27.2 ,1.4 ,1.4 ,24.3 ,24.1 ,1.35E-03,4.20E-04,1.37E-03,3.70E-04,""
2018/8/12 13:00,27.2 ,27.0 ,27.1 ,27.1 ,27.1 ,27.2 ,1.4 ,1.4 ,24.3 ,24.3 ,1.07E-03,4.10E-04,1.28E-03,3.70E-04,""
2018/8/12 14:00,27.3 ,27.0 ,27.1 ,27.1 ,27.1 ,27.2 ,1.4 ,1.4 ,24.4 ,24.2 ,1.00E-03,4.30E-04,1.19E-03,3.60E-04,""
2018/8/12 15:00,27.2 ,27.0 ,27.1 ,27.1 ,27.1 ,27.2 ,1.4 ,1.4 ,24.4 ,24.2 ,1.22E-03,4.20E-04,1.16E-03,3.50E-04,""
2018/8/12 16:00,27.2 ,27.0 ,27.1 ,27.1 ,27.1 ,27.2 ,1.4 ,1.4 ,24.4 ,24.3 ,1.14E-03,4.30E-04,1.13E-03,3.80E-04,""
2018/8/12 17:00,27.2 ,27.0 ,27.1 ,27.1 ,27.1 ,27.2 ,1.4 ,1.4 ,24.5 ,24.3 ,1.03E-03,4.00E-04,1.29E-03,3.70E-04,""
2018/8/12 18:00,27.3 ,27.0 ,27.1 ,27.1 ,27.1 ,27.2 ,1.4 ,1.4 ,24.5 ,24.3 ,1.21E-03,3.70E-04,1.32E-03,3.70E-04,""
2018/8/12 19:00,27.3 ,27.0 ,27.2 ,27.1 ,27.1 ,27.2 ,1.4 ,1.4 ,24.5 ,24.3 ,1.11E-03,4.20E-04,9.30E-04,3.80E-04,""
2018/8/12 20:00,27.2 ,27.0 ,27.1 ,27.1 ,27.1 ,27.2 ,1.4 ,1.4 ,24.5 ,24.3 ,9.80E-04,4.20E-04,1.35E-03,3.60E-04,""
2018/8/12 21:00,27.2 ,27.0 ,27.1 ,27.1 ,27.1 ,27.2 ,1.4 ,1.4 ,24.5 ,24.4 ,1.14E-03,4.10E-04,1.47E-03,3.50E-04,""
2018/8/12 22:00,27.3 ,27.0 ,27.1 ,27.1 ,27.1 ,27.2 ,1.4 ,1.4 ,24.5 ,24.3 ,1.12E-03,4.00E-04,1.38E-03,3.60E-04,""
2018/8/12 23:00,27.2 ,27.0 ,27.1 ,27.1 ,27.1 ,27.2 ,1.4 ,1.4 ,24.5 ,24.3 ,1.04E-03,4.20E-04,1.06E-03,3.80E-04,""
2018/8/13 0:00,27.3 ,27.0 ,27.1 ,27.1 ,27.1 ,27.2 ,1.4 ,1.4 ,24.5 ,24.4 ,1.05E-03,4.20E-04,1.14E-03,4.00E-04,""
2018/8/13 1:00,27.3 ,27.0 ,27.1 ,27.1 ,27.1 ,27.2 ,1.4 ,1.4 ,24.5 ,24.4 ,7.90E-04,4.40E-04,1.20E-03,3.80E-04,""
2018/8/13 2:00,27.3 ,27.0 ,27.2 ,27.1 ,27.1 ,27.2 ,1.4 ,1.4 ,24.6 ,24.3 ,1.09E-03,3.70E-04,1.41E-03,3.70E-04,""
2018/8/13 3:00,27.2 ,27.0 ,27.1 ,27.1 ,27.1 ,27.2 ,1.4 ,1.4 ,24.5 ,24.4 ,9.90E-04,4.10E-04,1.32E-03,3.60E-04,""
2018/8/13 4:00,27.2 ,27.0 ,27.1 ,27.1 ,27.1 ,27.2 ,1.4 ,1.4 ,24.6 ,24.5 ,1.08E-03,4.30E-04,1.29E-03,3.60E-04,""
2018/8/13 5:00,27.3 ,27.0 ,27.1 ,27.1 ,27.1 ,27.2 ,1.4 ,1.4 ,24.5 ,24.4 ,1.17E-03,4.10E-04,1.34E-03,3.60E-04,""
2018/8/13 6:00,27.3 ,27.0 ,27.1 ,27.1 ,27.1 ,27.2 ,1.4 ,1.4 ,24.6 ,24.5 ,1.12E-03,4.00E-04,1.34E-03,3.80E-04,""
2018/8/13 7:00,27.3 ,27.0 ,27.2 ,27.1 ,27.2 ,27.2 ,1.4 ,1.4 ,24.6 ,24.5 ,1.18E-03,4.10E-04,1.38E-03,3.80E-04,""
2018/8/13 8:00,27.2 ,27.0 ,27.1 ,27.1 ,27.1 ,27.2 ,1.4 ,1.4 ,24.5 ,24.4 ,1.00E-03,4.20E-04,1.03E-03,3.80E-04,""
2018/8/13 9:00,27.2 ,27.0 ,27.1 ,27.1 ,27.1 ,27.2 ,1.4 ,1.4 ,24.5 ,24.5 ,1.12E-03,4.20E-04,1.22E-03,3.70E-04,""
2018/8/13 10:00,27.3 ,27.0 ,27.2 ,27.1 ,27.2 ,27.2 ,1.4 ,1.4 ,24.6 ,24.5 ,1.14E-03,4.00E-04,1.25E-03,3.80E-04,""
2018/8/13 11:00,27.3 ,27.0 ,27.2 ,27.1 ,27.2 ,27.2 ,1.4 ,1.4 ,24.6 ,24.6 ,1.08E-03,4.30E-04,1.52E-03,3.60E-04,""
2018/8/13 12:00,27.3 ,27.0 ,27.2 ,27.1 ,27.2 ,27.2 ,1.4 ,1.4 ,24.6 ,24.6 ,1.10E-03,4.20E-04,1.10E-03,4.00E-04,""
2018/8/13 13:00,27.3 ,27.0 ,27.2 ,27.1 ,27.2 ,27.2 ,1.4 ,1.4 ,24.6 ,24.5 ,1.25E-03,4.00E-04,1.46E-03,3.60E-04,""
2018/8/13 14:00,27.3 ,27.0 ,27.2 ,27.1 ,27.2 ,27.2 ,1.4 ,1.4 ,24.6 ,24.5 ,1.07E-03,4.10E-04,1.47E-03,3.40E-04,""
2018/8/13 15:00,27.3 ,27.0 ,27.2 ,27.1 ,27.1 ,27.2 ,1.4 ,1.4 ,24.6 ,24.5 ,1.17E-03,4.00E-04,1.32E-03,3.80E-04,""
2018/8/13 16:00,27.3 ,27.0 ,27.1 ,27.1 ,27.1 ,27.2 ,1.4 ,1.4 ,24.6 ,24.5 ,8.20E-04,4.40E-04,1.48E-03,3.40E-04,""
2018/8/13 17:00,27.3 ,27.0 ,27.2 ,27.1 ,27.2 ,27.2 ,1.4 ,1.4 ,24.6 ,24.5 ,8.40E-04,4.20E-04,1.26E-03,3.60E-04,""
2018/8/13 18:00,27.3 ,27.0 ,27.2 ,27.1 ,27.1 ,27.2 ,1.4 ,1.4 ,24.6 ,24.5 ,1.31E-03,4.10E-04,1.47E-03,3.70E-04,""
2018/8/13 19:00,27.3 ,27.0 ,27.2 ,27.1 ,27.2 ,27.2 ,1.4 ,1.4 ,24.6 ,24.5 ,9.90E-04,4.10E-04,9.10E-04,3.80E-04,""
2018/8/13 20:00,27.3 ,27.0 ,27.2 ,27.1 ,27.2 ,27.2 ,1.4 ,1.4 ,24.6 ,24.4 ,1.22E-03,4.10E-04,1.39E-03,3.60E-04,""
2018/8/13 21:00,27.3 ,27.0 ,27.2 ,27.1 ,27.2 ,27.2 ,1.4 ,1.4 ,24.6 ,24.4 ,1.22E-03,4.20E-04,1.17E-03,3.50E-04,""
2018/8/13 22:00,27.3 ,27.0 ,27.2 ,27.1 ,27.2 ,27.2 ,1.4 ,1.4 ,24.6 ,24.5 ,1.15E-03,4.10E-04,1.32E-03,3.60E-04,""
2018/8/13 23:00,27.3 ,27.0 ,27.2 ,27.2 ,27.2 ,27.3 ,1.4 ,1.4 ,24.6 ,24.5 ,1.24E-03,4.00E-04,1.49E-03,3.60E-04,""
2018/8/14 0:00,27.3 ,27.0 ,27.2 ,27.1 ,27.2 ,27.2 ,1.4 ,1.4 ,24.6 ,24.4 ,1.26E-03,4.10E-04,1.17E-03,3.80E-04,""
2018/8/14 1:00,27.3 ,27.0 ,27.2 ,27.1 ,27.1 ,27.2 ,1.4 ,1.4 ,24.5 ,24.3 ,1.06E-03,4.00E-04,1.36E-03,3.70E-04,""
2018/8/14 2:00,27.3 ,27.0 ,27.2 ,27.1 ,27.2 ,27.2 ,1.4 ,1.4 ,24.5 ,24.3 ,1.12E-03,4.10E-04,1.03E-03,4.00E-04,""
2018/8/14 3:00,27.3 ,27.0 ,27.2 ,27.1 ,27.2 ,27.2 ,1.4 ,1.4 ,24.5 ,24.3 ,1.00E-03,4.10E-04,1.28E-03,3.80E-04,""
2018/8/14 4:00,27.3 ,27.0 ,27.2 ,27.1 ,27.2 ,27.2 ,1.4 ,1.4 ,24.4 ,24.3 ,1.13E-03,4.10E-04,1.46E-03,3.60E-04,""
2018/8/14 5:00,27.3 ,27.0 ,27.2 ,27.1 ,27.2 ,27.2 ,1.4 ,1.4 ,24.5 ,24.3 ,1.14E-03,4.00E-04,1.28E-03,3.50E-04,""
2018/8/14 6:00,27.3 ,27.0 ,27.2 ,27.1 ,27.2 ,27.2 ,1.4 ,1.4 ,24.4 ,24.3 ,1.04E-03,4.30E-04,1.13E-03,3.80E-04,""
2018/8/14 7:00,27.3 ,27.0 ,27.2 ,27.1 ,27.2 ,27.2 ,1.4 ,1.4 ,24.4 ,24.3 ,8.20E-04,4.20E-04,1.51E-03,3.70E-04,""
2018/8/14 8:00,27.3 ,27.0 ,27.2 ,27.1 ,27.2 ,27.2 ,1.4 ,1.4 ,24.3 ,24.2 ,1.37E-03,4.30E-04,1.28E-03,3.70E-04,""
2018/8/14 9:00,27.3 ,27.0 ,27.2 ,27.1 ,27.2 ,27.2 ,1.4 ,1.4 ,24.4 ,24.3 ,1.42E-03,4.00E-04,1.42E-03,3.90E-04,""
2018/8/14 10:00,27.3 ,27.0 ,27.2 ,27.1 ,27.2 ,27.2 ,1.4 ,1.4 ,24.4 ,24.2 ,1.02E-03,4.30E-04,1.15E-03,3.70E-04,""
2018/8/14 11:00,27.3 ,27.0 ,27.2 ,27.1 ,27.2 ,27.2 ,1.4 ,1.4 ,24.4 ,24.2 ,1.43E-03,3.90E-04,1.16E-03,3.60E-04,""
2018/8/14 12:00,27.3 ,27.1 ,27.2 ,27.2 ,27.2 ,27.3 ,1.4 ,1.4 ,24.4 ,24.3 ,1.11E-03,4.10E-04,1.46E-03,3.60E-04,""
2018/8/14 13:00,27.3 ,27.0 ,27.2 ,27.2 ,27.2 ,27.3 ,1.4 ,1.4 ,24.4 ,24.2 ,1.26E-03,4.10E-04,1.37E-03,3.70E-04,""
2018/8/14 14:00,27.3 ,27.1 ,27.2 ,27.2 ,27.2 ,27.3 ,1.4 ,1.4 ,24.4 ,24.3 ,1.16E-03,4.00E-04,1.20E-03,3.70E-04,""
2018/8/14 15:00,27.3 ,27.0 ,27.2 ,27.2 ,27.2 ,27.3 ,1.4 ,1.4 ,24.4 ,24.3 ,1.27E-03,4.10E-04,1.10E-03,3.90E-04,""
2018/8/14 16:00,27.3 ,27.0 ,27.2 ,27.2 ,27.2 ,27.3 ,1.4 ,1.4 ,24.4 ,24.2 ,1.12E-03,4.00E-04,1.29E-03,3.70E-04,""
2018/8/14 17:00,27.3 ,27.1 ,27.2 ,27.2 ,27.2 ,27.3 ,1.4 ,1.4 ,24.3 ,24.3 ,1.09E-03,4.20E-04,1.16E-03,3.70E-04,""
2018/8/14 18:00,27.3 ,27.0 ,27.2 ,27.2 ,27.2 ,27.2 ,1.4 ,1.4 ,24.4 ,24.3 ,1.11E-03,4.20E-04,1.21E-03,3.80E-04,""
2018/8/14 19:00,27.3 ,27.1 ,27.2 ,27.2 ,27.2 ,27.3 ,1.4 ,1.4 ,24.3 ,24.3 ,1.19E-03,4.20E-04,1.18E-03,3.60E-04,""
2018/8/14 20:00,27.3 ,27.1 ,27.2 ,27.2 ,27.2 ,27.3 ,1.4 ,1.4 ,24.4 ,24.2 ,1.15E-03,4.10E-04,1.16E-03,3.80E-04,""
2018/8/14 21:00,27.3 ,27.1 ,27.2 ,27.2 ,27.2 ,27.3 ,1.4 ,1.4 ,24.4 ,24.3 ,9.80E-04,4.10E-04,1.21E-03,3.70E-04,""
2018/8/14 22:00,27.3 ,27.1 ,27.2 ,27.2 ,27.2 ,27.3 ,1.4 ,1.4 ,24.4 ,24.3 ,1.19E-03,4.00E-04,1.22E-03,3.70E-04,""
2018/8/14 23:00,27.3 ,27.1 ,27.2 ,27.2 ,27.2 ,27.3 ,1.4 ,1.4 ,24.4 ,24.3 ,1.16E-03,4.20E-04,1.32E-03,3.70E-04,""
2018/8/15 0:00,27.3 ,27.0 ,27.2 ,27.2 ,27.2 ,27.3 ,1.4 ,1.4 ,24.5 ,24.3 ,1.08E-03,4.20E-04,1.10E-03,3.90E-04,""
2018/8/15 1:00,27.3 ,27.0 ,27.2 ,27.2 ,27.2 ,27.3 ,1.4 ,1.4 ,24.5 ,24.3 ,1.18E-03,4.20E-04,1.15E-03,3.70E-04,""
2018/8/15 2:00,27.3 ,27.0 ,27.2 ,27.2 ,27.2 ,27.3 ,1.4 ,1.4 ,24.5 ,24.3 ,1.16E-03,3.80E-04,1.15E-03,3.90E-04,""
2018/8/15 3:00,27.3 ,27.0 ,27.2 ,27.2 ,27.2 ,27.3 ,1.4 ,1.4 ,24.5 ,24.3 ,1.16E-03,4.10E-04,1.22E-03,3.80E-04,""
2018/8/15 4:00,27.3 ,27.1 ,27.2 ,27.2 ,27.2 ,27.3 ,1.4 ,1.4 ,24.5 ,24.3 ,1.28E-03,4.20E-04,1.58E-03,3.50E-04,""
2018/8/15 5:00,27.3 ,27.0 ,27.2 ,27.2 ,27.2 ,27.3 ,1.4 ,1.4 ,24.5 ,24.3 ,8.10E-04,4.50E-04,1.28E-03,3.70E-04,""
2018/8/15 6:00,27.3 ,27.1 ,27.2 ,27.2 ,27.2 ,27.3 ,1.4 ,1.4 ,24.5 ,24.4 ,1.10E-03,4.20E-04,1.36E-03,3.80E-04,""
2018/8/15 7:00,27.3 ,27.1 ,27.2 ,27.2 ,27.2 ,27.3 ,1.4 ,1.4 ,24.5 ,24.4 ,1.02E-03,4.10E-04,1.36E-03,3.70E-04,""
2018/8/15 8:00,27.3 ,27.1 ,27.2 ,27.2 ,27.2 ,27.3 ,1.4 ,1.4 ,24.5 ,24.5 ,1.02E-03,4.20E-04,1.18E-03,3.90E-04,""
2018/8/15 9:00,27.3 ,27.1 ,27.2 ,27.2 ,27.2 ,27.3 ,1.4 ,1.4 ,24.5 ,24.5 ,1.51E-03,4.00E-04,1.12E-03,3.80E-04,""
2018/8/15 10:00,27.3 ,27.1 ,27.2 ,27.2 ,27.2 ,27.3 ,1.4 ,1.4 ,24.6 ,24.5 ,1.09E-03,4.10E-04,1.04E-03,3.80E-04,""
2018/8/15 11:00,27.3 ,27.1 ,27.2 ,27.2 ,27.2 ,27.3 ,1.4 ,1.4 ,24.6 ,24.5 ,1.19E-03,4.00E-04,1.05E-03,3.40E-04,""
2018/8/15 12:00,27.3 ,27.1 ,27.2 ,27.2 ,27.2 ,27.3 ,1.4 ,1.4 ,24.6 ,24.5 ,1.24E-03,4.40E-04,1.30E-03,3.70E-04,""
2018/8/15 13:00,27.4 ,27.1 ,27.2 ,27.2 ,27.2 ,27.3 ,1.4 ,1.4 ,24.6 ,24.6 ,1.11E-03,4.10E-04,1.50E-03,3.50E-04,""
2018/8/15 14:00,27.4 ,27.1 ,27.2 ,27.2 ,27.2 ,27.3 ,1.4 ,1.4 ,24.7 ,24.6 ,1.33E-03,3.90E-04,1.22E-03,3.80E-04,""
2018/8/15 15:00,27.4 ,27.1 ,27.3 ,27.2 ,27.2 ,27.3 ,1.4 ,1.4 ,24.7 ,24.6 ,1.37E-03,3.90E-04,1.38E-03,3.90E-04,""
2018/8/15 16:00,27.4 ,27.1 ,27.2 ,27.2 ,27.2 ,27.3 ,1.4 ,1.4 ,24.8 ,24.6 ,1.01E-03,4.00E-04,1.03E-03,3.80E-04,""
2018/8/15 17:00,27.4 ,27.1 ,27.2 ,27.2 ,27.2 ,27.3 ,1.4 ,1.4 ,24.8 ,24.6 ,9.60E-04,4.20E-04,9.90E-04,3.70E-04,""
2018/8/15 18:00,27.4 ,27.1 ,27.2 ,27.2 ,27.2 ,27.3 ,1.4 ,1.4 ,24.8 ,24.6 ,1.28E-03,4.10E-04,1.34E-03,3.70E-04,""
2018/8/15 19:00,27.4 ,27.1 ,27.3 ,27.2 ,27.2 ,27.3 ,1.4 ,1.4 ,24.8 ,24.6 ,1.26E-03,4.00E-04,1.32E-03,3.80E-04,""
2018/8/15 20:00,27.4 ,27.1 ,27.2 ,27.2 ,27.2 ,27.3 ,1.4 ,1.4 ,24.8 ,24.6 ,1.20E-03,4.00E-04,1.47E-03,3.70E-04,""
2018/8/15 21:00,27.3 ,27.1 ,27.2 ,27.2 ,27.2 ,27.3 ,1.4 ,1.4 ,24.8 ,24.6 ,1.24E-03,3.90E-04,1.38E-03,3.50E-04,""
2018/8/15 22:00,27.4 ,27.1 ,27.2 ,27.2 ,27.2 ,27.3 ,1.4 ,1.4 ,24.8 ,24.7 ,9.40E-04,4.30E-04,1.16E-03,4.00E-04,""
2018/8/15 23:00,27.4 ,27.1 ,27.3 ,27.2 ,27.2 ,27.3 ,1.4 ,1.4 ,24.8 ,24.7 ,1.15E-03,4.00E-04,1.35E-03,3.70E-04,""
2018/8/16 0:00,27.4 ,27.1 ,27.3 ,27.2 ,27.2 ,27.3 ,1.4 ,1.4 ,24.8 ,24.6 ,1.12E-03,4.00E-04,1.13E-03,3.90E-04,""
2018/8/16 1:00,27.4 ,27.1 ,27.2 ,27.2 ,27.2 ,27.3 ,1.4 ,1.4 ,24.8 ,24.7 ,1.21E-03,4.10E-04,1.42E-03,3.60E-04,""
2018/8/16 2:00,27.3 ,27.1 ,27.2 ,27.2 ,27.2 ,27.3 ,1.4 ,1.4 ,24.7 ,24.6 ,1.30E-03,4.10E-04,1.43E-03,3.50E-04,""
2018/8/16 3:00,27.3 ,27.1 ,27.2 ,27.2 ,27.2 ,27.3 ,1.4 ,1.4 ,24.8 ,24.6 ,1.09E-03,4.00E-04,1.32E-03,3.60E-04,""
2018/8/16 4:00,27.4 ,27.1 ,27.3 ,27.2 ,27.3 ,27.3 ,1.4 ,1.4 ,24.8 ,24.6 ,1.17E-03,4.00E-04,1.36E-03,3.70E-04,""
2018/8/16 5:00,27.4 ,27.1 ,27.3 ,27.2 ,27.3 ,27.3 ,1.4 ,1.4 ,24.7 ,24.5 ,1.14E-03,3.90E-04,1.35E-03,3.50E-04,""
2018/8/16 6:00,27.4 ,27.1 ,27.3 ,27.2 ,27.3 ,27.3 ,1.4 ,1.4 ,24.7 ,24.5 ,1.30E-03,4.00E-04,1.06E-03,3.70E-04,""
2018/8/16 7:00,27.4 ,27.1 ,27.3 ,27.2 ,27.3 ,27.3 ,1.4 ,1.4 ,24.6 ,24.5 ,1.00E-03,4.30E-04,1.09E-03,3.70E-04,""
2018/8/16 8:00,27.4 ,27.1 ,27.3 ,27.2 ,27.3 ,27.3 ,1.4 ,1.4 ,24.6 ,24.5 ,1.20E-03,4.10E-04,1.02E-03,3.60E-04,""
2018/8/16 9:00,27.4 ,27.1 ,27.3 ,27.2 ,27.2 ,27.3 ,1.4 ,1.4 ,24.7 ,24.6 ,1.23E-03,4.00E-04,1.12E-03,3.80E-04,""
2018/8/16 10:00,27.4 ,27.1 ,27.3 ,27.2 ,27.3 ,27.3 ,1.4 ,1.4 ,24.6 ,24.5 ,9.00E-04,4.30E-04,1.34E-03,3.60E-04,""
2018/8/16 11:00,27.4 ,27.1 ,27.3 ,27.3 ,27.3 ,27.3 ,1.4 ,1.4 ,24.6 ,24.5 ,1.19E-03,4.00E-04,1.29E-03,3.20E-04,""
2018/8/16 12:00,27.4 ,27.2 ,27.3 ,27.3 ,27.3 ,27.4 ,1.4 ,1.4 ,24.6 ,24.5 ,1.04E-03,4.30E-04,1.22E-03,3.60E-04,""
2018/8/16 13:00,27.4 ,27.1 ,27.3 ,27.3 ,27.3 ,27.3 ,1.4 ,1.4 ,24.6 ,24.5 ,1.26E-03,3.90E-04,1.20E-03,3.80E-04,""
2018/8/16 14:00,27.4 ,27.1 ,27.3 ,27.2 ,27.3 ,27.3 ,1.4 ,1.4 ,24.6 ,24.5 ,1.37E-03,4.00E-04,1.27E-03,3.70E-04,""
2018/8/16 15:00,27.4 ,27.1 ,27.3 ,27.2 ,27.3 ,27.3 ,1.4 ,1.4 ,24.6 ,24.5 ,1.33E-03,3.90E-04,1.18E-03,3.80E-04,""
2018/8/16 16:00,27.4 ,27.1 ,27.3 ,27.2 ,27.3 ,27.3 ,1.4 ,1.4 ,24.6 ,24.5 ,1.13E-03,4.00E-04,1.05E-03,3.80E-04,""
2018/8/16 17:00,27.4 ,27.1 ,27.3 ,27.2 ,27.3 ,27.3 ,1.4 ,1.4 ,24.6 ,24.5 ,9.90E-04,4.10E-04,1.11E-03,3.60E-04,""
2018/8/16 18:00,27.4 ,27.1 ,27.3 ,27.2 ,27.3 ,27.3 ,1.4 ,1.4 ,24.6 ,24.4 ,1.38E-03,4.20E-04,1.33E-03,3.70E-04,""
2018/8/16 19:00,27.4 ,27.1 ,27.3 ,27.2 ,27.3 ,27.3 ,1.4 ,1.4 ,24.6 ,24.5 ,1.19E-03,4.00E-04,1.32E-03,3.70E-04,""
2018/8/16 20:00,27.4 ,27.1 ,27.3 ,27.2 ,27.3 ,27.3 ,1.4 ,1.4 ,24.5 ,24.4 ,1.33E-03,4.10E-04,1.10E-03,3.80E-04,""
2018/8/16 21:00,27.4 ,27.1 ,27.3 ,27.3 ,27.3 ,27.4 ,1.4 ,1.4 ,24.5 ,24.4 ,8.30E-04,4.50E-04,1.12E-03,3.60E-04,""
2018/8/16 22:00,27.4 ,27.1 ,27.3 ,27.2 ,27.3 ,27.3 ,1.4 ,1.4 ,24.5 ,24.3 ,1.14E-03,4.20E-04,1.44E-03,3.70E-04,""
2018/8/16 23:00,27.4 ,27.1 ,27.3 ,27.2 ,27.3 ,27.3 ,1.4 ,1.4 ,24.5 ,24.4 ,1.13E-03,3.70E-04,1.42E-03,3.70E-04,""
2018/8/17 0:00,27.4 ,27.2 ,27.3 ,27.3 ,27.3 ,27.3 ,1.4 ,1.4 ,24.5 ,24.3 ,1.06E-03,4.10E-04,1.42E-03,3.30E-04,""
2018/8/17 1:00,27.5 ,27.2 ,27.3 ,27.3 ,27.3 ,27.4 ,1.4 ,1.4 ,24.5 ,24.3 ,1.25E-03,4.00E-04,1.50E-03,3.50E-04,""
2018/8/17 2:00,27.4 ,27.2 ,27.3 ,27.3 ,27.3 ,27.4 ,1.4 ,1.4 ,24.5 ,24.3 ,1.13E-03,4.20E-04,1.34E-03,3.60E-04,""
2018/8/17 3:00,27.4 ,27.1 ,27.3 ,27.2 ,27.3 ,27.3 ,1.4 ,1.4 ,24.4 ,24.2 ,1.18E-03,4.00E-04,1.45E-03,3.60E-04,""
2018/8/17 4:00,27.4 ,27.2 ,27.3 ,27.3 ,27.3 ,27.4 ,1.4 ,1.4 ,24.3 ,24.1 ,1.03E-03,4.30E-04,1.31E-03,3.50E-04,""
2018/8/17 5:00,27.4 ,27.1 ,27.3 ,27.2 ,27.3 ,27.3 ,1.4 ,1.4 ,24.3 ,24.1 ,1.20E-03,4.30E-04,1.31E-03,3.60E-04,""
2018/8/17 6:00,27.4 ,27.1 ,27.3 ,27.2 ,27.3 ,27.3 ,1.4 ,1.4 ,24.3 ,24.2 ,1.24E-03,4.10E-04,1.40E-03,3.80E-04,""
2018/8/17 7:00,27.4 ,27.2 ,27.3 ,27.3 ,27.3 ,27.3 ,1.4 ,1.4 ,24.3 ,24.1 ,1.32E-03,4.10E-04,1.11E-03,3.70E-04,""
2018/8/17 8:00,27.4 ,27.2 ,27.3 ,27.3 ,27.3 ,27.3 ,1.4 ,1.4 ,24.3 ,24.2 ,1.03E-03,4.30E-04,1.08E-03,3.60E-04,""
2018/8/17 9:00,27.4 ,27.1 ,27.3 ,27.2 ,27.3 ,27.3 ,1.4 ,1.4 ,24.3 ,24.2 ,1.17E-03,4.20E-04,1.26E-03,3.60E-04,""
2018/8/17 10:00,27.4 ,27.2 ,27.3 ,27.3 ,27.3 ,27.4 ,1.4 ,1.4 ,24.3 ,24.3 ,1.14E-03,4.20E-04,1.35E-03,3.60E-04,""
2018/8/17 11:00,27.4 ,27.1 ,27.3 ,27.3 ,27.3 ,27.3 ,1.4 ,1.4 ,24.4 ,24.3 ,1.20E-03,4.00E-04,1.32E-03,3.60E-04,""
2018/8/17 12:00,27.4 ,27.2 ,27.3 ,27.2 ,27.2 ,27.3 ,1.4 ,1.4 ,24.4 ,24.2 ,1.35E-03,3.90E-04,1.47E-03,3.40E-04,""
2018/8/17 13:00,27.4 ,27.1 ,27.3 ,27.2 ,27.2 ,27.3 ,1.4 ,1.4 ,24.5 ,24.2 ,1.23E-03,4.10E-04,1.17E-03,3.60E-04,""
2018/8/17 14:00,27.4 ,27.1 ,27.3 ,27.3 ,27.3 ,27.3 ,1.4 ,1.4 ,24.5 ,24.3 ,8.80E-04,4.30E-04,1.27E-03,3.40E-04,""
2018/8/17 15:00,27.4 ,27.1 ,27.3 ,27.2 ,27.3 ,27.3 ,1.4 ,1.4 ,24.5 ,24.3 ,1.12E-03,4.00E-04,1.29E-03,3.60E-04,""
2018/8/17 16:00,27.4 ,27.1 ,27.3 ,27.2 ,27.3 ,27.3 ,1.4 ,1.4 ,24.5 ,24.3 ,9.30E-04,4.20E-04,1.22E-03,3.80E-04,""
2018/8/17 17:00,27.4 ,27.1 ,27.3 ,27.3 ,27.3 ,27.3 ,1.4 ,1.4 ,24.5 ,24.3 ,9.10E-04,4.40E-04,1.38E-03,3.50E-04,""
2018/8/17 18:00,27.4 ,27.1 ,27.3 ,27.2 ,27.2 ,27.3 ,1.4 ,1.4 ,24.5 ,24.3 ,1.18E-03,4.00E-04,1.19E-03,3.60E-04,""
2018/8/17 19:00,27.4 ,27.1 ,27.3 ,27.2 ,27.2 ,27.3 ,1.4 ,1.4 ,24.5 ,24.3 ,1.19E-03,3.80E-04,1.06E-03,3.80E-04,""
2018/8/17 20:00,27.4 ,27.1 ,27.3 ,27.2 ,27.3 ,27.3 ,1.4 ,1.4 ,24.5 ,24.3 ,9.70E-04,4.20E-04,1.31E-03,3.60E-04,""
2018/8/17 21:00,27.3 ,27.1 ,27.3 ,27.2 ,27.2 ,27.3 ,1.4 ,1.4 ,24.5 ,24.3 ,1.07E-03,4.10E-04,1.15E-03,3.50E-04,""
2018/8/17 22:00,27.4 ,27.1 ,27.2 ,27.2 ,27.2 ,27.3 ,1.4 ,1.4 ,24.5 ,24.3 ,1.21E-03,4.10E-04,8.70E-04,3.80E-04,""
2018/8/17 23:00,27.4 ,27.1 ,27.3 ,27.2 ,27.3 ,27.3 ,1.4 ,1.4 ,24.4 ,24.3 ,1.20E-03,4.00E-04,1.34E-03,3.70E-04,""
2018/8/18 0:00,27.3 ,27.1 ,27.3 ,27.2 ,27.2 ,27.3 ,1.4 ,1.4 ,24.5 ,24.3 ,1.25E-03,4.20E-04,1.25E-03,3.70E-04,""
2018/8/18 1:00,27.3 ,27.1 ,27.3 ,27.2 ,27.3 ,27.3 ,1.4 ,1.4 ,24.5 ,24.3 ,1.31E-03,4.20E-04,1.40E-03,3.60E-04,""
2018/8/18 2:00,27.3 ,27.0 ,27.2 ,27.2 ,27.2 ,27.3 ,1.4 ,1.4 ,24.4 ,24.3 ,1.09E-03,4.30E-04,1.18E-03,3.70E-04,""
2018/8/18 3:00,27.3 ,27.0 ,27.2 ,27.2 ,27.2 ,27.3 ,1.4 ,1.4 ,24.5 ,24.3 ,7.30E-04,4.50E-04,1.13E-03,3.70E-04,""
2018/8/18 4:00,27.3 ,27.0 ,27.2 ,27.2 ,27.2 ,27.3 ,1.4 ,1.4 ,24.4 ,24.3 ,9.30E-04,4.30E-04,1.31E-03,3.60E-04,""
2018/8/18 5:00,27.3 ,27.0 ,27.2 ,27.2 ,27.2 ,27.3 ,1.4 ,1.4 ,24.4 ,24.2 ,7.60E-04,4.40E-04,1.33E-03,3.60E-04,""
2018/8/18 6:00,27.3 ,27.0 ,27.2 ,27.1 ,27.2 ,27.2 ,1.4 ,1.4 ,24.3 ,24.2 ,1.38E-03,4.20E-04,1.18E-03,3.60E-04,""
2018/8/18 7:00,27.3 ,27.0 ,27.2 ,27.2 ,27.2 ,27.3 ,1.4 ,1.4 ,24.4 ,24.2 ,1.01E-03,4.20E-04,1.11E-03,3.60E-04,""
2018/8/18 8:00,27.3 ,27.0 ,27.2 ,27.1 ,27.2 ,27.2 ,1.4 ,1.4 ,24.4 ,24.2 ,1.31E-03,4.00E-04,1.25E-03,3.70E-04,""
2018/8/18 9:00,27.3 ,27.0 ,27.2 ,27.1 ,27.2 ,27.3 ,1.4 ,1.4 ,24.3 ,24.1 ,1.23E-03,4.40E-04,1.38E-03,3.70E-04,""
2018/8/18 10:00,27.3 ,27.0 ,27.2 ,27.1 ,27.2 ,27.2 ,1.4 ,1.4 ,24.3 ,24.2 ,1.12E-03,4.20E-04,1.26E-03,3.70E-04,""
2018/8/18 11:00,27.3 ,27.0 ,27.2 ,27.2 ,27.2 ,27.3 ,1.4 ,1.4 ,24.3 ,24.2 ,1.03E-03,4.10E-04,1.09E-03,3.60E-04,""
2018/8/18 12:00,27.3 ,27.1 ,27.2 ,27.2 ,27.2 ,27.3 ,1.4 ,1.4 ,24.3 ,24.1 ,1.01E-03,4.10E-04,1.33E-03,3.80E-04,""
2018/8/18 13:00,27.3 ,27.0 ,27.2 ,27.2 ,27.2 ,27.2 ,1.4 ,1.4 ,24.3 ,24.1 ,1.27E-03,4.10E-04,1.45E-03,3.20E-04,""
2018/8/18 14:00,27.3 ,27.0 ,27.2 ,27.2 ,27.2 ,27.3 ,1.4 ,1.4 ,24.3 ,24.2 ,1.31E-03,4.00E-04,1.26E-03,3.70E-04,""
2018/8/18 15:00,27.3 ,27.0 ,27.2 ,27.1 ,27.2 ,27.2 ,1.4 ,1.4 ,24.3 ,24.1 ,1.20E-03,4.20E-04,1.36E-03,3.60E-04,""
2018/8/18 16:00,27.3 ,27.0 ,27.2 ,27.2 ,27.2 ,27.2 ,1.4 ,1.4 ,24.3 ,24.1 ,1.46E-03,3.90E-04,1.28E-03,3.60E-04,""
2018/8/18 17:00,27.3 ,27.0 ,27.2 ,27.2 ,27.2 ,27.2 ,1.4 ,1.4 ,24.2 ,24.1 ,9.90E-04,4.10E-04,1.34E-03,3.50E-04,""
2018/8/18 18:00,27.3 ,27.0 ,27.2 ,27.1 ,27.2 ,27.2 ,1.4 ,1.4 ,24.2 ,24.1 ,1.05E-03,4.20E-04,1.47E-03,3.60E-04,""
2018/8/18 19:00,27.2 ,27.0 ,27.2 ,27.1 ,27.2 ,27.2 ,1.4 ,1.4 ,24.2 ,24.1 ,1.04E-03,3.80E-04,1.22E-03,3.50E-04,""
2018/8/18 20:00,27.3 ,27.0 ,27.2 ,27.2 ,27.2 ,27.3 ,1.4 ,1.4 ,24.1 ,24.0 ,9.70E-04,4.30E-04,1.22E-03,3.70E-04,""
2018/8/18 21:00,27.3 ,27.0 ,27.2 ,27.2 ,27.2 ,27.2 ,1.4 ,1.4 ,24.1 ,24.0 ,8.00E-04,4.40E-04,1.41E-03,3.60E-04,""
2018/8/18 22:00,27.2 ,27.0 ,27.2 ,27.1 ,27.2 ,27.2 ,1.4 ,1.4 ,24.1 ,24.0 ,1.20E-03,4.10E-04,1.53E-03,3.60E-04,""
2018/8/18 23:00,27.2 ,27.0 ,27.2 ,27.1 ,27.2 ,27.2 ,1.4 ,1.4 ,24.0 ,24.0 ,1.24E-03,4.20E-04,1.24E-03,3.60E-04,""
2018/8/19 0:00,27.3 ,27.0 ,27.2 ,27.1 ,27.1 ,27.2 ,1.4 ,1.4 ,24.1 ,23.9 ,1.19E-03,4.00E-04,1.45E-03,3.40E-04,""
2018/8/19 1:00,27.3 ,27.0 ,27.2 ,27.1 ,27.1 ,27.2 ,1.4 ,1.4 ,24.0 ,23.8 ,9.10E-04,4.30E-04,1.17E-03,3.70E-04,""
2018/8/19 2:00,27.2 ,27.0 ,27.1 ,27.1 ,27.1 ,27.2 ,1.4 ,1.4 ,24.0 ,23.9 ,1.08E-03,4.30E-04,1.15E-03,3.50E-04,""
2018/8/19 3:00,27.2 ,27.0 ,27.2 ,27.1 ,27.1 ,27.2 ,1.4 ,1.4 ,24.0 ,23.8 ,1.21E-03,4.10E-04,1.10E-03,3.70E-04,""
2018/8/19 4:00,27.2 ,27.0 ,27.1 ,27.1 ,27.1 ,27.2 ,1.4 ,1.4 ,24.0 ,23.8 ,1.02E-03,4.20E-04,1.38E-03,3.50E-04,""
2018/8/19 5:00,27.2 ,26.9 ,27.1 ,27.1 ,27.1 ,27.2 ,1.4 ,1.4 ,23.9 ,23.7 ,1.21E-03,3.90E-04,1.06E-03,3.40E-04,""
2018/8/19 6:00,27.2 ,27.0 ,27.1 ,27.1 ,27.1 ,27.2 ,1.4 ,1.4 ,23.8 ,23.8 ,1.37E-03,4.10E-04,1.13E-03,3.80E-04,""
2018/8/19 7:00,27.2 ,26.9 ,27.1 ,27.1 ,27.1 ,27.2 ,1.4 ,1.4 ,23.8 ,23.7 ,1.14E-03,4.10E-04,1.34E-03,3.70E-04,""
2018/8/19 8:00,27.2 ,26.9 ,27.1 ,27.1 ,27.1 ,27.2 ,1.4 ,1.4 ,23.8 ,23.8 ,1.09E-03,4.00E-04,1.35E-03,3.70E-04,""
2018/8/19 9:00,27.2 ,27.0 ,27.1 ,27.1 ,27.1 ,27.2 ,1.4 ,1.4 ,23.8 ,23.7 ,1.02E-03,4.20E-04,1.28E-03,3.60E-04,""
2018/8/19 10:00,27.2 ,27.0 ,27.1 ,27.1 ,27.1 ,27.2 ,1.4 ,1.4 ,23.8 ,23.6 ,9.60E-04,4.40E-04,1.25E-03,3.60E-04,""
2018/8/19 11:00,27.2 ,26.9 ,27.1 ,27.1 ,27.1 ,27.2 ,1.4 ,1.4 ,23.8 ,23.8 ,1.07E-03,4.10E-04,1.15E-03,3.70E-04,""
2018/8/19 12:00,27.2 ,26.9 ,27.1 ,27.1 ,27.1 ,27.1 ,1.4 ,1.4 ,23.8 ,23.7 ,1.43E-03,4.00E-04,1.27E-03,3.50E-04,""
2018/8/19 13:00,27.2 ,26.9 ,27.1 ,27.1 ,27.1 ,27.2 ,1.4 ,1.4 ,23.8 ,23.6 ,1.19E-03,4.10E-04,1.56E-03,3.40E-04,""
2018/8/19 14:00,27.2 ,26.9 ,27.1 ,27.1 ,27.1 ,27.1 ,1.4 ,1.4 ,23.8 ,23.6 ,1.17E-03,4.00E-04,1.19E-03,3.40E-04,""
2018/8/19 15:00,27.2 ,27.0 ,27.1 ,27.1 ,27.1 ,27.2 ,1.4 ,1.4 ,23.8 ,23.6 ,1.23E-03,4.00E-04,1.22E-03,3.70E-04,""
2018/8/19 16:00,27.2 ,27.0 ,27.1 ,27.1 ,27.1 ,27.2 ,1.4 ,1.4 ,23.8 ,23.6 ,1.10E-03,4.40E-04,1.50E-03,3.50E-04,""
2018/8/19 17:00,27.2 ,27.0 ,27.1 ,27.1 ,27.1 ,27.2 ,1.4 ,1.4 ,23.8 ,23.7 ,8.50E-04,4.10E-04,1.22E-03,3.60E-04,""
2018/8/19 18:00,27.2 ,26.9 ,27.1 ,27.0 ,27.1 ,27.1 ,1.4 ,1.4 ,23.8 ,23.7 ,1.13E-03,4.20E-04,1.16E-03,3.60E-04,""
2018/8/19 19:00,27.2 ,26.9 ,27.1 ,27.1 ,27.1 ,27.2 ,1.4 ,1.4 ,23.8 ,23.7 ,1.00E-03,4.10E-04,1.56E-03,3.40E-04,""
2018/8/19 20:00,27.2 ,26.9 ,27.1 ,27.1 ,27.1 ,27.2 ,1.4 ,1.4 ,23.8 ,23.6 ,1.09E-03,4.10E-04,1.25E-03,3.70E-04,""
2018/8/19 21:00,27.2 ,26.9 ,27.1 ,27.1 ,27.1 ,27.2 ,1.4 ,1.4 ,23.8 ,23.6 ,1.20E-03,4.20E-04,1.35E-03,3.70E-04,""
2018/8/19 22:00,27.2 ,26.9 ,27.1 ,27.1 ,27.1 ,27.2 ,1.4 ,1.4 ,23.8 ,23.8 ,1.19E-03,4.20E-04,1.24E-03,3.30E-04,""
2018/8/19 23:00,27.2 ,26.9 ,27.1 ,27.1 ,27.1 ,27.2 ,1.4 ,1.4 ,23.9 ,23.6 ,1.21E-03,4.20E-04,1.35E-03,3.50E-04,""
2018/8/20 0:00,27.2 ,26.9 ,27.1 ,27.1 ,27.1 ,27.2 ,1.4 ,1.4 ,23.9 ,23.7 ,1.42E-03,4.10E-04,1.54E-03,3.60E-04,""
2018/8/20 1:00,27.2 ,26.9 ,27.1 ,27.1 ,27.1 ,27.2 ,1.4 ,1.4 ,23.8 ,23.6 ,1.09E-03,4.20E-04,1.41E-03,3.20E-04,""
2018/8/20 2:00,27.2 ,26.9 ,27.1 ,27.1 ,27.1 ,27.2 ,1.4 ,1.4 ,23.8 ,23.7 ,1.01E-03,4.10E-04,1.37E-03,3.60E-04,""
2018/8/20 3:00,27.2 ,26.9 ,27.1 ,27.1 ,27.1 ,27.2 ,1.4 ,1.4 ,23.8 ,23.6 ,1.27E-03,4.10E-04,1.26E-03,3.70E-04,""
2018/8/20 4:00,27.2 ,26.9 ,27.1 ,27.0 ,27.1 ,27.2 ,1.4 ,1.4 ,23.8 ,23.7 ,1.28E-03,3.90E-04,1.19E-03,3.60E-04,""
2018/8/20 5:00,27.2 ,26.9 ,27.1 ,27.1 ,27.1 ,27.2 ,1.4 ,1.4 ,23.8 ,23.6 ,1.03E-03,4.10E-04,1.36E-03,3.60E-04,""
2018/8/20 6:00,27.2 ,26.9 ,27.1 ,27.1 ,27.1 ,27.2 ,1.4 ,1.4 ,23.8 ,23.6 ,1.21E-03,4.00E-04,1.35E-03,3.60E-04,""
2018/8/20 7:00,27.2 ,26.9 ,27.1 ,27.0 ,27.1 ,27.1 ,1.4 ,1.4 ,23.8 ,23.6 ,1.33E-03,4.10E-04,1.12E-03,3.60E-04,""
2018/8/20 8:00,27.2 ,26.9 ,27.1 ,27.0 ,27.1 ,27.1 ,1.4 ,1.4 ,23.8 ,23.7 ,1.20E-03,4.00E-04,1.21E-03,3.60E-04,""
2018/8/20 9:00,27.2 ,26.9 ,27.1 ,27.0 ,27.1 ,27.1 ,1.4 ,1.4 ,23.8 ,23.6 ,1.41E-03,4.00E-04,1.54E-03,3.60E-04,""
2018/8/20 10:00,27.2 ,26.9 ,27.1 ,27.0 ,27.0 ,27.1 ,1.4 ,1.4 ,23.8 ,23.6 ,1.37E-03,4.00E-04,1.10E-03,3.80E-04,""
2018/8/20 11:00,27.2 ,26.9 ,27.1 ,27.0 ,27.0 ,27.1 ,1.4 ,1.4 ,23.8 ,23.7 ,1.16E-03,4.00E-04,1.30E-03,3.50E-04,""
2018/8/20 12:00,27.2 ,26.9 ,27.1 ,27.0 ,27.1 ,27.1 ,1.4 ,1.4 ,23.9 ,23.7 ,1.04E-03,4.30E-04,1.40E-03,3.50E-04,""
2018/8/20 13:00,27.2 ,26.9 ,27.1 ,27.0 ,27.1 ,27.1 ,1.4 ,1.4 ,23.9 ,23.7 ,9.60E-04,4.40E-04,1.11E-03,3.60E-04,""
2018/8/20 14:00,27.2 ,26.9 ,27.1 ,27.0 ,27.1 ,27.1 ,1.4 ,1.4 ,24.0 ,23.8 ,1.23E-03,4.00E-04,1.25E-03,3.40E-04,""
2018/8/20 15:00,27.2 ,26.9 ,27.1 ,27.1 ,27.1 ,27.1 ,1.4 ,1.4 ,24.0 ,23.8 ,1.33E-03,4.10E-04,1.25E-03,3.60E-04,""
2018/8/20 16:00,27.2 ,26.9 ,27.1 ,27.0 ,27.0 ,27.1 ,1.4 ,1.4 ,24.0 ,23.8 ,1.01E-03,4.20E-04,1.30E-03,3.50E-04,""
2018/8/20 17:00,27.2 ,26.9 ,27.1 ,27.0 ,27.1 ,27.1 ,1.4 ,1.4 ,24.0 ,23.8 ,1.15E-03,4.10E-04,1.26E-03,3.70E-04,""
2018/8/20 18:00,27.2 ,26.9 ,27.1 ,27.0 ,27.0 ,27.1 ,1.4 ,1.4 ,24.0 ,23.8 ,1.32E-03,4.10E-04,1.20E-03,3.50E-04,""
2018/8/20 19:00,27.2 ,26.9 ,27.1 ,27.0 ,27.1 ,27.1 ,1.4 ,1.4 ,24.0 ,23.8 ,1.32E-03,4.10E-04,1.41E-03,3.40E-04,""
