,VESSEL BOTTOM HEAD(TE-263-69L1),VESSEL BOTTOM HEAD(TE-263-69L2),VESSEL ABOVE SKIRT JOINT(TE-263-69H1),VESSEL ABOVE SKIRT JOINT(TE-263-69H3),VESSEL DOWNCOMMER(TE-263-69G2),VESSEL DOWNCOMMER(TE-263-69G3),Volume of water injection to RPV(FDW),Volume of water injection to RPV(CS),Temperature in the water injection to the reactor�iFDW�j,Temperature in the water injection to the reactor�iCS�j,Radioactive concentration in PCV (Xe 135) System A[indicated value],Radioactive concentration in PCV (Xe 135) System A[detection limit],Radioactive concentration in PCV (Xe 135) System B[indicated value],Radioactive concentration in PCV (Xe 135) System B[detection limit],"note"
2018/10/12 17:00,26.1 ,25.8 ,26.0 ,26.0 ,26.0 ,26.1 ,1.5 ,1.4 ,22.4 ,22.3 ,1.08E-03,4.20E-04,1.11E-03,3.50E-04,""
2018/10/12 18:00,26.1 ,25.8 ,26.0 ,26.0 ,26.0 ,26.1 ,1.5 ,1.4 ,22.4 ,22.2 ,1.13E-03,4.20E-04,1.05E-03,3.50E-04,""
2018/10/12 19:00,26.1 ,25.8 ,26.0 ,26.0 ,26.0 ,26.1 ,1.5 ,1.4 ,22.4 ,22.2 ,1.29E-03,4.10E-04,1.20E-03,3.40E-04,""
2018/10/12 20:00,26.1 ,25.8 ,26.0 ,26.0 ,26.0 ,26.1 ,1.5 ,1.4 ,22.4 ,22.2 ,1.39E-03,3.80E-04,1.30E-03,3.30E-04,""
2018/10/12 21:00,26.1 ,25.8 ,26.0 ,26.0 ,26.0 ,26.1 ,1.5 ,1.4 ,22.3 ,22.2 ,1.15E-03,4.00E-04,1.42E-03,3.30E-04,""
2018/10/12 22:00,26.0 ,25.8 ,26.0 ,25.9 ,26.0 ,26.0 ,1.5 ,1.4 ,22.3 ,22.1 ,9.30E-04,4.10E-04,1.44E-03,3.30E-04,""
2018/10/12 23:00,26.0 ,25.8 ,26.0 ,25.9 ,26.0 ,26.0 ,1.5 ,1.4 ,22.3 ,22.1 ,9.30E-04,4.10E-04,9.90E-04,3.60E-04,""
2018/10/13 0:00,26.0 ,25.8 ,26.0 ,25.9 ,26.0 ,26.0 ,1.5 ,1.4 ,22.3 ,22.1 ,9.40E-04,4.20E-04,1.41E-03,3.20E-04,""
2018/10/13 1:00,26.0 ,25.7 ,26.0 ,25.9 ,26.0 ,26.0 ,1.5 ,1.4 ,22.3 ,22.1 ,9.50E-04,4.20E-04,1.40E-03,3.30E-04,""
2018/10/13 2:00,26.0 ,25.7 ,26.0 ,25.9 ,26.0 ,26.0 ,1.5 ,1.4 ,22.2 ,22.1 ,1.45E-03,4.10E-04,1.22E-03,3.60E-04,""
2018/10/13 3:00,26.0 ,25.7 ,26.0 ,25.9 ,26.0 ,26.0 ,1.5 ,1.4 ,22.3 ,22.0 ,1.00E-03,4.10E-04,1.34E-03,3.40E-04,""
2018/10/13 4:00,26.0 ,25.7 ,25.9 ,25.9 ,25.9 ,26.0 ,1.5 ,1.4 ,22.1 ,22.0 ,1.13E-03,4.10E-04,1.40E-03,3.30E-04,""
2018/10/13 5:00,26.0 ,25.7 ,25.9 ,25.9 ,25.9 ,26.0 ,1.5 ,1.4 ,22.1 ,22.0 ,9.90E-04,4.20E-04,1.07E-03,3.40E-04,""
2018/10/13 6:00,25.9 ,25.7 ,25.9 ,25.9 ,25.9 ,25.9 ,1.5 ,1.4 ,22.1 ,22.0 ,1.10E-03,4.10E-04,1.18E-03,3.60E-04,""
2018/10/13 7:00,25.9 ,25.7 ,25.9 ,25.9 ,25.9 ,25.9 ,1.5 ,1.4 ,22.1 ,22.0 ,1.19E-03,4.10E-04,1.23E-03,3.60E-04,""
2018/10/13 8:00,25.9 ,25.7 ,25.9 ,25.8 ,25.9 ,25.9 ,1.5 ,1.4 ,22.1 ,21.9 ,1.10E-03,4.10E-04,1.57E-03,3.10E-04,""
2018/10/13 9:00,25.9 ,25.7 ,25.9 ,25.8 ,25.9 ,25.9 ,1.5 ,1.4 ,22.1 ,22.0 ,1.09E-03,4.30E-04,1.36E-03,3.20E-04,""
2018/10/13 10:00,25.9 ,25.7 ,25.9 ,25.8 ,25.8 ,25.9 ,1.5 ,1.4 ,22.1 ,21.9 ,1.08E-03,4.10E-04,1.33E-03,3.50E-04,""
2018/10/13 11:00,25.9 ,25.7 ,25.9 ,25.8 ,25.8 ,25.9 ,1.5 ,1.4 ,22.1 ,21.9 ,1.13E-03,4.10E-04,1.39E-03,3.30E-04,""
2018/10/13 12:00,25.9 ,25.7 ,25.8 ,25.8 ,25.8 ,25.9 ,1.5 ,1.4 ,22.1 ,21.9 ,1.22E-03,3.90E-04,1.20E-03,3.40E-04,""
2018/10/13 13:00,25.9 ,25.6 ,25.8 ,25.8 ,25.8 ,25.9 ,1.5 ,1.4 ,22.1 ,21.9 ,8.50E-04,4.30E-04,1.50E-03,3.30E-04,""
2018/10/13 14:00,25.9 ,25.6 ,25.9 ,25.8 ,25.8 ,25.9 ,1.5 ,1.4 ,22.1 ,22.0 ,8.40E-04,4.20E-04,1.36E-03,3.40E-04,""
2018/10/13 15:00,25.9 ,25.6 ,25.8 ,25.8 ,25.8 ,25.9 ,1.5 ,1.4 ,22.1 ,21.9 ,1.23E-03,4.00E-04,1.24E-03,3.40E-04,""
2018/10/13 16:00,25.9 ,25.6 ,25.8 ,25.8 ,25.8 ,25.9 ,1.5 ,1.4 ,22.1 ,22.0 ,8.80E-04,4.30E-04,1.21E-03,3.30E-04,""
2018/10/13 17:00,25.9 ,25.6 ,25.8 ,25.8 ,25.8 ,25.9 ,1.5 ,1.4 ,22.1 ,21.9 ,1.05E-03,4.10E-04,1.35E-03,3.30E-04,""
2018/10/13 18:00,25.9 ,25.6 ,25.8 ,25.8 ,25.8 ,25.9 ,1.5 ,1.4 ,22.1 ,21.8 ,9.20E-04,4.20E-04,1.11E-03,3.30E-04,""
2018/10/13 19:00,25.9 ,25.6 ,25.9 ,25.8 ,25.8 ,25.9 ,1.5 ,1.4 ,22.1 ,21.9 ,1.12E-03,4.10E-04,1.04E-03,3.50E-04,""
2018/10/13 20:00,25.9 ,25.6 ,25.9 ,25.8 ,25.8 ,25.9 ,1.5 ,1.4 ,22.1 ,21.9 ,1.22E-03,4.10E-04,1.18E-03,3.70E-04,""
2018/10/13 21:00,25.9 ,25.6 ,25.8 ,25.8 ,25.8 ,25.9 ,1.5 ,1.4 ,22.0 ,21.8 ,9.90E-04,3.90E-04,1.14E-03,3.40E-04,""
2018/10/13 22:00,25.9 ,25.6 ,25.8 ,25.8 ,25.8 ,25.9 ,1.5 ,1.4 ,22.0 ,21.8 ,1.19E-03,4.20E-04,1.08E-03,3.60E-04,""
2018/10/13 23:00,25.9 ,25.6 ,25.8 ,25.8 ,25.8 ,25.9 ,1.5 ,1.4 ,22.0 ,21.8 ,1.31E-03,4.10E-04,1.14E-03,3.30E-04,""
2018/10/14 0:00,25.8 ,25.6 ,25.8 ,25.7 ,25.8 ,25.8 ,1.5 ,1.4 ,22.0 ,21.8 ,1.47E-03,4.10E-04,1.26E-03,3.50E-04,""
2018/10/14 1:00,25.8 ,25.6 ,25.8 ,25.7 ,25.8 ,25.8 ,1.5 ,1.4 ,21.9 ,21.8 ,1.08E-03,4.10E-04,1.30E-03,3.40E-04,""
2018/10/14 2:00,25.8 ,25.5 ,25.7 ,25.7 ,25.7 ,25.8 ,1.5 ,1.4 ,21.8 ,21.7 ,1.03E-03,4.10E-04,1.03E-03,3.50E-04,""
2018/10/14 3:00,25.8 ,25.5 ,25.8 ,25.7 ,25.7 ,25.8 ,1.5 ,1.4 ,21.8 ,21.7 ,1.21E-03,4.20E-04,1.35E-03,3.50E-04,""
2018/10/14 4:00,25.8 ,25.5 ,25.8 ,25.7 ,25.7 ,25.8 ,1.5 ,1.4 ,21.8 ,21.7 ,9.30E-04,4.20E-04,1.37E-03,3.30E-04,""
2018/10/14 5:00,25.8 ,25.5 ,25.7 ,25.7 ,25.7 ,25.8 ,1.5 ,1.4 ,21.8 ,21.6 ,8.10E-04,4.50E-04,1.39E-03,3.30E-04,""
2018/10/14 6:00,25.8 ,25.5 ,25.7 ,25.7 ,25.7 ,25.8 ,1.5 ,1.4 ,21.8 ,21.6 ,5.30E-04,4.40E-04,1.18E-03,3.70E-04,""
2018/10/14 7:00,25.8 ,25.5 ,25.7 ,25.7 ,25.7 ,25.8 ,1.5 ,1.4 ,21.8 ,21.6 ,1.30E-03,4.00E-04,1.26E-03,3.50E-04,""
2018/10/14 8:00,25.8 ,25.5 ,25.7 ,25.7 ,25.7 ,25.8 ,1.5 ,1.4 ,21.8 ,21.6 ,1.06E-03,3.90E-04,1.40E-03,3.40E-04,""
2018/10/14 9:00,25.8 ,25.5 ,25.7 ,25.7 ,25.7 ,25.8 ,1.5 ,1.4 ,21.8 ,21.6 ,1.17E-03,3.90E-04,1.51E-03,3.30E-04,""
2018/10/14 10:00,25.8 ,25.5 ,25.7 ,25.7 ,25.7 ,25.8 ,1.5 ,1.4 ,21.7 ,21.6 ,9.90E-04,4.10E-04,1.33E-03,3.40E-04,""
2018/10/14 11:00,25.7 ,25.5 ,25.7 ,25.6 ,25.7 ,25.7 ,1.5 ,1.4 ,21.8 ,21.6 ,1.06E-03,4.10E-04,1.10E-03,3.50E-04,""
2018/10/14 12:00,25.7 ,25.5 ,25.7 ,25.6 ,25.6 ,25.7 ,1.5 ,1.4 ,21.8 ,21.5 ,1.18E-03,4.00E-04,1.15E-03,3.30E-04,""
2018/10/14 13:00,25.7 ,25.5 ,25.7 ,25.6 ,25.6 ,25.7 ,1.5 ,1.4 ,21.8 ,21.6 ,1.12E-03,4.10E-04,1.35E-03,3.30E-04,""
2018/10/14 14:00,25.7 ,25.5 ,25.7 ,25.6 ,25.6 ,25.7 ,1.5 ,1.4 ,21.8 ,21.6 ,1.15E-03,4.00E-04,1.33E-03,3.20E-04,""
2018/10/14 15:00,25.7 ,25.5 ,25.7 ,25.6 ,25.6 ,25.7 ,1.5 ,1.4 ,21.8 ,21.5 ,1.17E-03,4.40E-04,1.09E-03,3.50E-04,""
2018/10/14 16:00,25.7 ,25.5 ,25.7 ,25.6 ,25.6 ,25.7 ,1.5 ,1.4 ,21.7 ,21.6 ,1.10E-03,3.90E-04,1.43E-03,3.30E-04,""
2018/10/14 17:00,25.7 ,25.5 ,25.7 ,25.6 ,25.6 ,25.7 ,1.5 ,1.4 ,21.8 ,21.6 ,1.07E-03,4.20E-04,1.25E-03,3.40E-04,""
2018/10/14 18:00,25.7 ,25.5 ,25.7 ,25.6 ,25.7 ,25.7 ,1.5 ,1.4 ,21.7 ,21.5 ,9.80E-04,4.30E-04,1.06E-03,3.40E-04,""
2018/10/14 19:00,25.8 ,25.5 ,25.7 ,25.7 ,25.7 ,25.7 ,1.5 ,1.4 ,21.7 ,21.5 ,1.24E-03,4.00E-04,1.06E-03,3.40E-04,""
2018/10/14 20:00,25.7 ,25.5 ,25.7 ,25.6 ,25.7 ,25.7 ,1.5 ,1.4 ,21.7 ,21.5 ,1.06E-03,4.10E-04,1.36E-03,3.20E-04,""
2018/10/14 21:00,25.8 ,25.5 ,25.7 ,25.6 ,25.7 ,25.7 ,1.5 ,1.4 ,21.7 ,21.5 ,9.90E-04,4.40E-04,1.44E-03,3.60E-04,""
2018/10/14 22:00,25.7 ,25.5 ,25.7 ,25.6 ,25.7 ,25.7 ,1.5 ,1.4 ,21.6 ,21.5 ,9.50E-04,4.10E-04,1.14E-03,3.30E-04,""
2018/10/14 23:00,25.7 ,25.5 ,25.7 ,25.6 ,25.7 ,25.7 ,1.5 ,1.4 ,21.6 ,21.5 ,1.12E-03,4.20E-04,1.16E-03,3.20E-04,""
2018/10/15 0:00,25.7 ,25.5 ,25.7 ,25.6 ,25.6 ,25.7 ,1.5 ,1.4 ,21.6 ,21.4 ,1.34E-03,4.20E-04,9.80E-04,3.50E-04,""
2018/10/15 1:00,25.7 ,25.5 ,25.7 ,25.6 ,25.6 ,25.7 ,1.5 ,1.4 ,21.6 ,21.5 ,1.12E-03,4.30E-04,1.16E-03,3.40E-04,""
2018/10/15 2:00,25.7 ,25.4 ,25.7 ,25.6 ,25.6 ,25.7 ,1.5 ,1.4 ,21.6 ,21.3 ,1.01E-03,4.10E-04,1.28E-03,3.60E-04,""
2018/10/15 3:00,25.7 ,25.4 ,25.7 ,25.6 ,25.6 ,25.7 ,1.5 ,1.4 ,21.6 ,21.3 ,1.25E-03,4.00E-04,1.17E-03,3.40E-04,""
2018/10/15 4:00,25.7 ,25.4 ,25.6 ,25.6 ,25.6 ,25.7 ,1.5 ,1.4 ,21.6 ,21.4 ,1.06E-03,4.10E-04,1.17E-03,3.40E-04,""
2018/10/15 5:00,25.7 ,25.4 ,25.6 ,25.6 ,25.6 ,25.7 ,1.5 ,1.4 ,21.5 ,21.3 ,1.19E-03,3.70E-04,1.36E-03,3.30E-04,""
2018/10/15 6:00,25.7 ,25.4 ,25.6 ,25.6 ,25.6 ,25.7 ,1.5 ,1.4 ,21.5 ,21.3 ,1.43E-03,4.00E-04,1.13E-03,3.40E-04,""
2018/10/15 7:00,25.7 ,25.4 ,25.6 ,25.6 ,25.6 ,25.7 ,1.5 ,1.4 ,21.5 ,21.3 ,1.23E-03,4.30E-04,1.15E-03,3.60E-04,""
2018/10/15 8:00,25.6 ,25.4 ,25.6 ,25.5 ,25.6 ,25.6 ,1.5 ,1.4 ,21.5 ,21.3 ,9.90E-04,4.20E-04,1.08E-03,3.40E-04,""
2018/10/15 9:00,25.6 ,25.4 ,25.6 ,25.5 ,25.5 ,25.6 ,1.5 ,1.4 ,21.5 ,21.2 ,1.12E-03,4.10E-04,1.29E-03,3.60E-04,""
2018/10/15 10:00,25.6 ,25.3 ,25.6 ,25.5 ,25.5 ,25.6 ,1.5 ,1.4 ,21.5 ,21.3 ,1.21E-03,4.20E-04,1.39E-03,3.50E-04,""
2018/10/15 11:00,25.6 ,25.3 ,25.5 ,25.5 ,25.5 ,25.6 ,1.5 ,1.4 ,21.5 ,21.2 ,1.21E-03,4.00E-04,1.46E-03,3.20E-04,""
2018/10/15 12:00,25.6 ,25.3 ,25.5 ,25.5 ,25.5 ,25.6 ,1.5 ,1.4 ,21.5 ,21.3 ,1.41E-03,4.10E-04,1.06E-03,3.40E-04,""
2018/10/15 13:00,25.6 ,25.3 ,25.5 ,25.5 ,25.5 ,25.6 ,1.5 ,1.4 ,21.5 ,21.3 ,1.39E-03,4.10E-04,1.05E-03,3.50E-04,""
2018/10/15 14:00,25.6 ,25.3 ,25.5 ,25.5 ,25.5 ,25.6 ,1.5 ,1.4 ,21.5 ,21.3 ,1.10E-03,4.10E-04,1.13E-03,3.50E-04,""
2018/10/15 15:00,25.6 ,25.3 ,25.5 ,25.5 ,25.5 ,25.6 ,1.5 ,1.4 ,21.5 ,21.2 ,1.18E-03,4.10E-04,1.12E-03,3.60E-04,""
2018/10/15 16:00,25.6 ,25.3 ,25.6 ,25.5 ,25.5 ,25.6 ,1.5 ,1.4 ,21.4 ,21.2 ,1.21E-03,4.00E-04,1.10E-03,3.60E-04,""
2018/10/15 17:00,25.6 ,25.3 ,25.6 ,25.5 ,25.5 ,25.6 ,1.5 ,1.4 ,21.5 ,21.3 ,1.29E-03,4.00E-04,1.26E-03,3.40E-04,""
2018/10/15 18:00,25.6 ,25.3 ,25.6 ,25.5 ,25.5 ,25.6 ,1.5 ,1.4 ,21.4 ,21.2 ,1.18E-03,4.00E-04,1.33E-03,3.20E-04,""
2018/10/15 19:00,25.6 ,25.4 ,25.6 ,25.5 ,25.6 ,25.6 ,1.5 ,1.4 ,21.5 ,21.2 ,1.11E-03,4.20E-04,1.15E-03,3.40E-04,""
2018/10/15 20:00,25.7 ,25.4 ,25.6 ,25.6 ,25.6 ,25.7 ,1.5 ,1.4 ,21.4 ,21.1 ,1.20E-03,4.00E-04,1.31E-03,3.40E-04,""
2018/10/15 21:00,25.6 ,25.4 ,25.6 ,25.5 ,25.6 ,25.6 ,1.5 ,1.4 ,21.4 ,21.2 ,1.11E-03,4.10E-04,1.33E-03,3.60E-04,""
2018/10/15 22:00,25.6 ,25.4 ,25.6 ,25.5 ,25.5 ,25.6 ,1.5 ,1.4 ,21.4 ,21.1 ,1.20E-03,4.10E-04,1.40E-03,3.50E-04,""
2018/10/15 23:00,25.6 ,25.3 ,25.6 ,25.5 ,25.6 ,25.6 ,1.5 ,1.4 ,21.3 ,21.1 ,1.03E-03,4.30E-04,1.48E-03,3.30E-04,""
2018/10/16 0:00,25.6 ,25.4 ,25.6 ,25.5 ,25.5 ,25.6 ,1.5 ,1.4 ,21.3 ,21.1 ,1.33E-03,4.00E-04,1.24E-03,3.30E-04,""
2018/10/16 1:00,25.6 ,25.4 ,25.6 ,25.5 ,25.5 ,25.6 ,1.5 ,1.4 ,21.3 ,21.1 ,1.35E-03,4.00E-04,1.46E-03,3.20E-04,""
2018/10/16 2:00,25.6 ,25.4 ,25.6 ,25.5 ,25.5 ,25.6 ,1.5 ,1.4 ,21.3 ,21.1 ,9.80E-04,4.10E-04,1.27E-03,3.40E-04,""
2018/10/16 3:00,25.6 ,25.3 ,25.5 ,25.5 ,25.5 ,25.6 ,1.5 ,1.4 ,21.2 ,21.1 ,1.27E-03,4.10E-04,1.25E-03,3.70E-04,""
2018/10/16 4:00,25.6 ,25.3 ,25.5 ,25.5 ,25.5 ,25.6 ,1.5 ,1.4 ,21.2 ,21.0 ,1.12E-03,4.30E-04,1.09E-03,3.50E-04,""
2018/10/16 5:00,25.6 ,25.3 ,25.5 ,25.5 ,25.5 ,25.6 ,1.5 ,1.4 ,21.2 ,21.0 ,1.19E-03,4.30E-04,1.41E-03,3.50E-04,""
2018/10/16 6:00,25.6 ,25.3 ,25.5 ,25.5 ,25.5 ,25.6 ,1.5 ,1.4 ,21.1 ,21.0 ,1.10E-03,4.20E-04,1.32E-03,3.40E-04,""
2018/10/16 7:00,25.5 ,25.3 ,25.5 ,25.4 ,25.4 ,25.5 ,1.5 ,1.4 ,21.1 ,21.0 ,1.01E-03,4.30E-04,1.30E-03,3.40E-04,""
2018/10/16 8:00,25.5 ,25.3 ,25.5 ,25.4 ,25.4 ,25.5 ,1.5 ,1.4 ,21.1 ,21.0 ,7.40E-04,4.20E-04,1.11E-03,3.60E-04,""
2018/10/16 9:00,25.5 ,25.2 ,25.4 ,25.4 ,25.4 ,25.5 ,1.5 ,1.4 ,21.1 ,21.0 ,1.13E-03,4.00E-04,1.38E-03,3.30E-04,""
2018/10/16 10:00,25.5 ,25.2 ,25.4 ,25.4 ,25.4 ,25.5 ,1.5 ,1.4 ,21.1 ,21.0 ,1.27E-03,3.80E-04,1.37E-03,3.40E-04,""
2018/10/16 11:00,25.5 ,25.2 ,25.4 ,25.4 ,25.4 ,25.5 ,1.5 ,1.4 ,21.1 ,21.0 ,1.11E-03,3.90E-04,1.40E-03,3.40E-04,""
2018/10/16 12:00,25.5 ,25.2 ,25.4 ,25.4 ,25.4 ,25.5 ,1.5 ,1.4 ,21.1 ,21.0 ,9.50E-04,4.30E-04,9.80E-04,3.60E-04,""
2018/10/16 13:00,25.5 ,25.2 ,25.4 ,25.4 ,25.4 ,25.4 ,1.5 ,1.4 ,21.2 ,21.0 ,1.23E-03,4.30E-04,1.24E-03,3.70E-04,""
2018/10/16 14:00,25.5 ,25.2 ,25.4 ,25.4 ,25.4 ,25.4 ,1.5 ,1.4 ,21.1 ,21.0 ,1.14E-03,4.20E-04,1.28E-03,3.60E-04,""
2018/10/16 15:00,25.5 ,25.3 ,25.4 ,25.4 ,25.4 ,25.5 ,1.5 ,1.4 ,21.1 ,21.0 ,1.24E-03,3.90E-04,1.02E-03,3.50E-04,""
2018/10/16 16:00,25.5 ,25.3 ,25.4 ,25.4 ,25.4 ,25.5 ,1.5 ,1.4 ,21.2 ,21.0 ,9.30E-04,4.20E-04,1.32E-03,3.30E-04,""
2018/10/16 17:00,25.5 ,25.3 ,25.4 ,25.4 ,25.4 ,25.5 ,1.5 ,1.4 ,21.1 ,21.0 ,1.08E-03,4.20E-04,1.43E-03,3.40E-04,""
2018/10/16 18:00,25.5 ,25.3 ,25.4 ,25.4 ,25.4 ,25.5 ,1.5 ,1.4 ,21.1 ,21.0 ,9.80E-04,4.40E-04,1.31E-03,3.30E-04,""
2018/10/16 19:00,25.5 ,25.3 ,25.4 ,25.4 ,25.4 ,25.5 ,1.5 ,1.4 ,21.1 ,21.0 ,1.10E-03,4.00E-04,1.51E-03,3.40E-04,""
2018/10/16 20:00,25.5 ,25.3 ,25.4 ,25.4 ,25.4 ,25.5 ,1.5 ,1.4 ,21.1 ,21.0 ,1.42E-03,4.10E-04,1.32E-03,3.30E-04,""
2018/10/16 21:00,25.5 ,25.3 ,25.4 ,25.4 ,25.4 ,25.5 ,1.5 ,1.4 ,21.1 ,21.0 ,1.40E-03,3.90E-04,1.62E-03,3.30E-04,""
2018/10/16 22:00,25.5 ,25.3 ,25.5 ,25.4 ,25.4 ,25.5 ,1.5 ,1.4 ,21.1 ,20.8 ,9.50E-04,4.00E-04,1.16E-03,3.50E-04,""
2018/10/16 23:00,25.5 ,25.3 ,25.5 ,25.4 ,25.4 ,25.5 ,1.5 ,1.4 ,21.1 ,21.0 ,8.50E-04,4.30E-04,1.20E-03,3.50E-04,""
2018/10/17 0:00,25.5 ,25.3 ,25.5 ,25.4 ,25.4 ,25.5 ,1.5 ,1.4 ,21.1 ,20.8 ,9.80E-04,4.10E-04,1.13E-03,3.40E-04,""
2018/10/17 1:00,25.5 ,25.3 ,25.5 ,25.4 ,25.4 ,25.5 ,1.5 ,1.4 ,21.1 ,20.8 ,1.37E-03,4.00E-04,1.24E-03,3.50E-04,""
2018/10/17 2:00,25.5 ,25.3 ,25.5 ,25.4 ,25.4 ,25.5 ,1.5 ,1.4 ,21.0 ,20.9 ,1.27E-03,4.00E-04,1.22E-03,3.30E-04,""
2018/10/17 3:00,25.5 ,25.3 ,25.5 ,25.4 ,25.4 ,25.5 ,1.5 ,1.4 ,21.0 ,20.8 ,1.37E-03,3.90E-04,1.36E-03,3.20E-04,""
2018/10/17 4:00,25.5 ,25.3 ,25.4 ,25.4 ,25.4 ,25.5 ,1.5 ,1.4 ,21.0 ,20.8 ,1.05E-03,4.10E-04,1.25E-03,3.60E-04,""
2018/10/17 5:00,25.5 ,25.3 ,25.4 ,25.4 ,25.4 ,25.5 ,1.5 ,1.4 ,21.0 ,20.8 ,1.06E-03,4.20E-04,1.28E-03,3.60E-04,""
2018/10/17 6:00,25.5 ,25.3 ,25.4 ,25.4 ,25.4 ,25.5 ,1.5 ,1.4 ,21.0 ,20.8 ,1.42E-03,4.00E-04,1.41E-03,3.60E-04,""
2018/10/17 7:00,25.5 ,25.3 ,25.4 ,25.4 ,25.4 ,25.5 ,1.5 ,1.4 ,21.0 ,20.8 ,1.05E-03,4.40E-04,1.35E-03,3.60E-04,""
2018/10/17 8:00,25.5 ,25.3 ,25.4 ,25.4 ,25.4 ,25.5 ,1.5 ,1.4 ,21.0 ,20.8 ,1.09E-03,4.10E-04,1.36E-03,3.30E-04,""
2018/10/17 9:00,25.5 ,25.2 ,25.4 ,25.3 ,25.4 ,25.4 ,1.5 ,1.4 ,21.0 ,20.8 ,1.35E-03,4.10E-04,9.00E-04,3.60E-04,""
2018/10/17 10:00,25.5 ,25.3 ,25.4 ,25.4 ,25.4 ,25.5 ,1.5 ,1.4 ,21.0 ,20.8 ,1.20E-03,3.80E-04,1.28E-03,3.50E-04,""
2018/10/17 11:00,25.5 ,25.2 ,25.4 ,25.4 ,25.4 ,25.4 ,1.5 ,1.4 ,21.0 ,20.8 ,1.46E-03,3.80E-04,1.05E-03,3.20E-04,""
2018/10/17 12:00,25.4 ,25.2 ,25.4 ,25.3 ,25.3 ,25.4 ,1.5 ,1.4 ,21.0 ,20.8 ,9.90E-04,4.20E-04,1.21E-03,3.40E-04,""
2018/10/17 13:00,25.4 ,25.2 ,25.4 ,25.3 ,25.3 ,25.4 ,1.5 ,1.4 ,20.9 ,20.8 ,1.34E-03,4.10E-04,1.47E-03,3.20E-04,""
2018/10/17 14:00,25.4 ,25.2 ,25.4 ,25.3 ,25.3 ,25.4 ,1.5 ,1.4 ,20.9 ,20.8 ,1.15E-03,4.20E-04,1.55E-03,3.30E-04,""
2018/10/17 15:00,25.4 ,25.2 ,25.4 ,25.3 ,25.3 ,25.4 ,1.5 ,1.4 ,20.9 ,20.7 ,1.02E-03,4.30E-04,1.34E-03,3.40E-04,""
2018/10/17 16:00,25.4 ,25.1 ,25.3 ,25.3 ,25.3 ,25.4 ,1.5 ,1.4 ,21.0 ,20.7 ,1.05E-03,3.90E-04,1.31E-03,3.30E-04,""
2018/10/17 17:00,25.4 ,25.1 ,25.3 ,25.3 ,25.3 ,25.4 ,1.5 ,1.4 ,20.9 ,20.7 ,9.40E-04,4.10E-04,1.38E-03,3.40E-04,""
2018/10/17 18:00,25.4 ,25.1 ,25.3 ,25.3 ,25.3 ,25.4 ,1.5 ,1.4 ,21.0 ,20.6 ,1.18E-03,4.10E-04,1.24E-03,3.60E-04,""
2018/10/17 19:00,25.4 ,25.1 ,25.3 ,25.3 ,25.3 ,25.4 ,1.5 ,1.4 ,20.9 ,20.7 ,1.24E-03,4.00E-04,1.12E-03,3.60E-04,""
2018/10/17 20:00,25.4 ,25.1 ,25.3 ,25.3 ,25.3 ,25.4 ,1.5 ,1.4 ,20.8 ,20.7 ,1.12E-03,4.20E-04,1.17E-03,3.40E-04,""
2018/10/17 21:00,25.4 ,25.1 ,25.3 ,25.3 ,25.3 ,25.4 ,1.5 ,1.4 ,20.8 ,20.6 ,9.70E-04,4.20E-04,1.40E-03,3.50E-04,""
2018/10/17 22:00,25.4 ,25.1 ,25.3 ,25.3 ,25.3 ,25.4 ,1.5 ,1.4 ,20.8 ,20.6 ,9.30E-04,4.10E-04,1.18E-03,3.40E-04,""
2018/10/17 23:00,25.4 ,25.1 ,25.3 ,25.3 ,25.3 ,25.4 ,1.5 ,1.4 ,20.8 ,20.6 ,1.24E-03,4.00E-04,1.06E-03,3.40E-04,""
2018/10/18 0:00,25.4 ,25.1 ,25.3 ,25.3 ,25.3 ,25.3 ,1.5 ,1.4 ,20.8 ,20.6 ,1.26E-03,4.00E-04,1.31E-03,3.30E-04,""
2018/10/18 1:00,25.4 ,25.1 ,25.3 ,25.3 ,25.3 ,25.3 ,1.5 ,1.4 ,20.8 ,20.5 ,1.24E-03,4.20E-04,1.36E-03,3.30E-04,""
2018/10/18 2:00,25.3 ,25.1 ,25.3 ,25.3 ,25.3 ,25.3 ,1.5 ,1.4 ,20.7 ,20.6 ,1.08E-03,4.10E-04,1.32E-03,3.30E-04,""
2018/10/18 3:00,25.3 ,25.1 ,25.3 ,25.3 ,25.3 ,25.3 ,1.5 ,1.4 ,20.8 ,20.5 ,1.47E-03,4.00E-04,1.26E-03,3.30E-04,""
2018/10/18 4:00,25.3 ,25.1 ,25.3 ,25.2 ,25.2 ,25.3 ,1.5 ,1.4 ,20.7 ,20.5 ,1.36E-03,3.80E-04,1.13E-03,3.30E-04,""
2018/10/18 5:00,25.3 ,25.1 ,25.3 ,25.2 ,25.2 ,25.3 ,1.5 ,1.4 ,20.6 ,20.4 ,8.90E-04,4.20E-04,1.10E-03,3.60E-04,""
2018/10/18 6:00,25.3 ,25.0 ,25.3 ,25.2 ,25.2 ,25.3 ,1.5 ,1.4 ,20.6 ,20.4 ,9.30E-04,4.20E-04,1.17E-03,3.70E-04,""
2018/10/18 7:00,25.3 ,25.0 ,25.2 ,25.2 ,25.2 ,25.3 ,1.5 ,1.4 ,20.6 ,20.5 ,1.13E-03,4.00E-04,1.38E-03,3.30E-04,""
2018/10/18 8:00,25.3 ,25.0 ,25.2 ,25.2 ,25.2 ,25.3 ,1.5 ,1.4 ,20.6 ,20.4 ,9.40E-04,4.10E-04,1.26E-03,3.20E-04,""
2018/10/18 9:00,25.2 ,25.0 ,25.2 ,25.1 ,25.1 ,25.2 ,1.5 ,1.4 ,20.6 ,20.4 ,1.39E-03,4.00E-04,1.25E-03,3.40E-04,""
2018/10/18 10:00,25.2 ,24.9 ,25.2 ,25.1 ,25.1 ,25.2 ,1.5 ,1.4 ,20.6 ,20.4 ,9.80E-04,4.20E-04,1.43E-03,3.40E-04,""
2018/10/18 11:00,25.3 ,24.9 ,25.2 ,25.1 ,25.1 ,25.3 ,1.5 ,1.4 ,20.6 ,20.5 ,1.05E-03,4.00E-04,1.20E-03,3.50E-04,""
2018/10/18 12:00,25.2 ,24.9 ,25.2 ,25.1 ,25.1 ,25.2 ,1.5 ,1.4 ,20.6 ,20.4 ,1.20E-03,4.00E-04,1.51E-03,3.30E-04,""
2018/10/18 13:00,25.2 ,24.9 ,25.1 ,25.1 ,25.1 ,25.2 ,1.5 ,1.4 ,20.6 ,20.4 ,1.24E-03,3.90E-04,1.19E-03,3.40E-04,""
2018/10/18 14:00,25.2 ,24.9 ,25.2 ,25.1 ,25.1 ,25.2 ,1.5 ,1.4 ,20.6 ,20.5 ,1.18E-03,4.00E-04,1.50E-03,3.40E-04,""
2018/10/18 15:00,25.2 ,24.9 ,25.2 ,25.1 ,25.1 ,25.2 ,1.5 ,1.4 ,20.6 ,20.5 ,9.90E-04,4.20E-04,1.23E-03,3.40E-04,""
2018/10/18 16:00,25.2 ,24.9 ,25.1 ,25.1 ,25.1 ,25.2 ,1.5 ,1.4 ,20.6 ,20.4 ,1.40E-03,4.00E-04,1.12E-03,3.40E-04,""
2018/10/18 17:00,25.2 ,24.9 ,25.1 ,25.1 ,25.1 ,25.2 ,1.5 ,1.4 ,20.6 ,20.4 ,1.05E-03,4.30E-04,1.16E-03,3.30E-04,""
2018/10/18 18:00,25.2 ,24.9 ,25.2 ,25.1 ,25.1 ,25.2 ,1.5 ,1.4 ,20.6 ,20.4 ,1.13E-03,4.10E-04,1.21E-03,3.40E-04,""
2018/10/18 19:00,25.2 ,24.9 ,25.2 ,25.1 ,25.1 ,25.2 ,1.5 ,1.4 ,20.6 ,20.4 ,1.18E-03,4.10E-04,9.80E-04,3.60E-04,""
2018/10/18 20:00,25.2 ,25.0 ,25.2 ,25.1 ,25.1 ,25.2 ,1.5 ,1.4 ,20.6 ,20.3 ,1.38E-03,3.80E-04,1.25E-03,3.30E-04,""
2018/10/18 21:00,25.2 ,24.9 ,25.1 ,25.1 ,25.1 ,25.2 ,1.5 ,1.4 ,20.5 ,20.4 ,9.80E-04,4.00E-04,1.35E-03,3.40E-04,""
2018/10/18 22:00,25.2 ,24.9 ,25.2 ,25.1 ,25.1 ,25.2 ,1.5 ,1.4 ,20.6 ,20.3 ,1.26E-03,3.90E-04,1.09E-03,3.50E-04,""
2018/10/18 23:00,25.2 ,24.9 ,25.2 ,25.1 ,25.1 ,25.2 ,1.5 ,1.4 ,20.6 ,20.3 ,1.23E-03,4.00E-04,1.39E-03,3.20E-04,""
2018/10/19 0:00,25.2 ,24.9 ,25.1 ,25.1 ,25.1 ,25.1 ,1.5 ,1.4 ,20.6 ,20.3 ,1.04E-03,4.20E-04,1.22E-03,3.30E-04,""
2018/10/19 1:00,25.2 ,24.9 ,25.1 ,25.1 ,25.1 ,25.1 ,1.5 ,1.4 ,20.5 ,20.3 ,1.23E-03,3.90E-04,1.29E-03,3.30E-04,""
2018/10/19 2:00,25.1 ,24.9 ,25.1 ,25.1 ,25.1 ,25.1 ,1.5 ,1.4 ,20.5 ,20.3 ,9.40E-04,4.20E-04,1.34E-03,3.30E-04,""
2018/10/19 3:00,25.1 ,24.9 ,25.1 ,25.1 ,25.1 ,25.1 ,1.5 ,1.4 ,20.5 ,20.3 ,1.15E-03,4.10E-04,1.16E-03,3.30E-04,""
2018/10/19 4:00,25.1 ,24.9 ,25.1 ,25.1 ,25.1 ,25.1 ,1.5 ,1.4 ,20.5 ,20.3 ,1.41E-03,4.00E-04,1.43E-03,3.30E-04,""
2018/10/19 5:00,25.1 ,24.9 ,25.1 ,25.1 ,25.1 ,25.1 ,1.5 ,1.4 ,20.5 ,20.3 ,1.09E-03,4.10E-04,1.29E-03,3.60E-04,""
2018/10/19 6:00,25.1 ,24.9 ,25.1 ,25.0 ,25.0 ,25.1 ,1.5 ,1.4 ,20.5 ,20.3 ,1.06E-03,4.10E-04,1.27E-03,3.80E-04,""
2018/10/19 7:00,25.1 ,24.8 ,25.0 ,25.0 ,25.0 ,25.1 ,1.5 ,1.4 ,20.5 ,20.3 ,1.15E-03,4.20E-04,1.48E-03,3.30E-04,""
2018/10/19 8:00,25.1 ,24.8 ,25.0 ,25.0 ,25.0 ,25.1 ,1.5 ,1.4 ,20.5 ,20.3 ,1.36E-03,4.00E-04,1.46E-03,3.20E-04,""
2018/10/19 9:00,25.1 ,24.8 ,25.0 ,24.9 ,25.0 ,25.1 ,1.5 ,1.4 ,20.4 ,20.3 ,9.80E-04,3.90E-04,1.05E-03,3.30E-04,""
2018/10/19 10:00,25.1 ,24.8 ,25.0 ,24.9 ,24.9 ,25.1 ,1.5 ,1.4 ,20.4 ,20.1 ,9.20E-04,4.10E-04,1.15E-03,3.40E-04,""
2018/10/19 11:00,25.1 ,24.8 ,25.0 ,24.9 ,24.9 ,25.1 ,1.5 ,1.4 ,20.4 ,20.2 ,1.28E-03,3.80E-04,1.49E-03,3.40E-04,""
2018/10/19 12:00,25.0 ,24.7 ,25.0 ,24.9 ,24.9 ,25.0 ,1.5 ,1.4 ,20.5 ,20.2 ,1.22E-03,3.80E-04,1.33E-03,3.20E-04,""
2018/10/19 13:00,25.1 ,24.8 ,25.0 ,24.9 ,24.9 ,25.1 ,1.5 ,1.4 ,20.4 ,20.3 ,8.80E-04,3.90E-04,1.55E-03,3.10E-04,""
2018/10/19 14:00,25.0 ,24.8 ,25.0 ,24.9 ,24.9 ,25.0 ,1.5 ,1.4 ,20.4 ,20.2 ,1.15E-03,4.00E-04,1.41E-03,3.30E-04,""
2018/10/19 15:00,25.0 ,24.7 ,25.0 ,24.9 ,24.9 ,25.0 ,1.5 ,1.4 ,20.5 ,20.3 ,9.50E-04,4.20E-04,1.23E-03,3.40E-04,""
2018/10/19 16:00,25.0 ,24.8 ,25.0 ,24.9 ,24.9 ,25.0 ,1.5 ,1.4 ,20.4 ,20.3 ,1.08E-03,4.00E-04,1.44E-03,3.30E-04,""
2018/10/19 17:00,25.0 ,24.7 ,24.9 ,24.9 ,24.9 ,25.0 ,1.5 ,1.4 ,20.4 ,20.3 ,1.24E-03,4.10E-04,1.44E-03,3.10E-04,""
2018/10/19 18:00,25.0 ,24.7 ,24.9 ,24.9 ,24.9 ,25.0 ,1.5 ,1.4 ,20.4 ,20.2 ,1.31E-03,4.10E-04,1.24E-03,3.30E-04,""
2018/10/19 19:00,25.0 ,24.8 ,24.9 ,24.9 ,24.9 ,25.0 ,1.5 ,1.4 ,20.4 ,20.2 ,1.22E-03,4.00E-04,1.36E-03,3.30E-04,""
2018/10/19 20:00,25.0 ,24.7 ,24.9 ,24.9 ,24.9 ,25.0 ,1.5 ,1.4 ,20.4 ,20.3 ,1.02E-03,4.30E-04,1.32E-03,3.30E-04,""
2018/10/19 21:00,25.0 ,24.8 ,24.9 ,24.9 ,24.9 ,25.0 ,1.5 ,1.4 ,20.4 ,20.3 ,1.00E-03,4.10E-04,1.21E-03,3.40E-04,""
2018/10/19 22:00,25.0 ,24.7 ,24.9 ,24.9 ,24.9 ,25.0 ,1.5 ,1.4 ,20.4 ,20.2 ,1.03E-03,4.20E-04,1.26E-03,3.50E-04,""
2018/10/19 23:00,25.0 ,24.8 ,24.9 ,24.9 ,24.9 ,25.0 ,1.5 ,1.4 ,20.4 ,20.2 ,1.10E-03,4.10E-04,1.14E-03,3.60E-04,""
2018/10/20 0:00,25.0 ,24.7 ,24.9 ,24.9 ,24.9 ,25.0 ,1.5 ,1.4 ,20.4 ,20.2 ,1.39E-03,3.90E-04,1.31E-03,3.50E-04,""
2018/10/20 1:00,25.0 ,24.7 ,24.9 ,24.9 ,24.9 ,24.9 ,1.5 ,1.4 ,20.4 ,20.2 ,1.41E-03,4.00E-04,1.40E-03,3.30E-04,""
2018/10/20 2:00,25.0 ,24.7 ,24.9 ,24.9 ,24.9 ,25.0 ,1.5 ,1.4 ,20.4 ,20.2 ,1.06E-03,4.30E-04,1.24E-03,3.30E-04,""
2018/10/20 3:00,25.0 ,24.7 ,24.9 ,24.9 ,24.9 ,25.0 ,1.5 ,1.4 ,20.4 ,20.2 ,7.90E-04,4.10E-04,1.32E-03,3.30E-04,""
2018/10/20 4:00,25.0 ,24.7 ,24.9 ,24.9 ,24.9 ,25.0 ,1.5 ,1.4 ,20.4 ,20.2 ,9.60E-04,4.30E-04,1.20E-03,3.50E-04,""
2018/10/20 5:00,25.0 ,24.7 ,24.9 ,24.9 ,24.9 ,25.0 ,1.5 ,1.4 ,20.3 ,20.2 ,1.15E-03,3.90E-04,1.35E-03,3.50E-04,""
2018/10/20 6:00,25.0 ,24.7 ,24.9 ,24.9 ,24.9 ,24.9 ,1.5 ,1.4 ,20.4 ,20.1 ,1.13E-03,4.10E-04,1.28E-03,3.30E-04,""
2018/10/20 7:00,25.0 ,24.7 ,24.9 ,24.9 ,24.9 ,24.9 ,1.5 ,1.4 ,20.4 ,20.2 ,1.15E-03,4.00E-04,1.38E-03,3.40E-04,""
2018/10/20 8:00,24.9 ,24.7 ,24.9 ,24.9 ,24.9 ,24.9 ,1.5 ,1.4 ,20.4 ,20.2 ,1.08E-03,4.00E-04,1.32E-03,3.20E-04,""
2018/10/20 9:00,24.9 ,24.7 ,24.9 ,24.9 ,24.9 ,24.9 ,1.5 ,1.4 ,20.3 ,20.2 ,1.32E-03,4.00E-04,1.23E-03,3.40E-04,""
2018/10/20 10:00,24.9 ,24.7 ,24.9 ,24.9 ,24.9 ,24.9 ,1.5 ,1.4 ,20.4 ,20.1 ,1.10E-03,3.90E-04,1.32E-03,3.10E-04,""
2018/10/20 11:00,24.9 ,24.7 ,24.9 ,24.9 ,24.9 ,24.9 ,1.5 ,1.4 ,20.4 ,20.3 ,1.00E-03,4.00E-04,1.21E-03,3.30E-04,""
2018/10/20 12:00,24.9 ,24.7 ,24.9 ,24.9 ,24.9 ,24.9 ,1.5 ,1.4 ,20.4 ,20.2 ,9.20E-04,4.10E-04,1.27E-03,3.20E-04,""
2018/10/20 13:00,24.9 ,24.7 ,24.9 ,24.8 ,24.8 ,24.9 ,1.5 ,1.4 ,20.5 ,20.2 ,1.08E-03,4.20E-04,1.24E-03,3.40E-04,""
2018/10/20 14:00,24.9 ,24.7 ,24.9 ,24.8 ,24.9 ,24.9 ,1.5 ,1.4 ,20.4 ,20.2 ,1.20E-03,4.10E-04,1.31E-03,3.20E-04,""
2018/10/20 15:00,24.9 ,24.7 ,24.9 ,24.9 ,24.9 ,24.9 ,1.5 ,1.4 ,20.4 ,20.2 ,1.23E-03,4.00E-04,1.21E-03,3.40E-04,""
2018/10/20 16:00,24.9 ,24.7 ,24.9 ,24.9 ,24.9 ,24.9 ,1.5 ,1.4 ,20.5 ,20.3 ,1.34E-03,4.00E-04,1.26E-03,3.50E-04,""
2018/10/20 17:00,24.9 ,24.7 ,24.9 ,24.9 ,24.9 ,24.9 ,1.5 ,1.4 ,20.4 ,20.3 ,9.50E-04,4.30E-04,1.47E-03,3.30E-04,""
2018/10/20 18:00,24.9 ,24.7 ,24.9 ,24.9 ,24.9 ,24.9 ,1.5 ,1.4 ,20.5 ,20.3 ,8.20E-04,4.20E-04,1.44E-03,3.30E-04,""
2018/10/20 19:00,24.9 ,24.7 ,24.9 ,24.9 ,24.9 ,24.9 ,1.5 ,1.4 ,20.4 ,20.2 ,1.00E-03,4.20E-04,1.06E-03,3.50E-04,""
2018/10/20 20:00,24.9 ,24.7 ,24.9 ,24.9 ,24.9 ,24.9 ,1.5 ,1.4 ,20.4 ,20.2 ,1.09E-03,4.30E-04,1.10E-03,3.40E-04,""
2018/10/20 21:00,24.9 ,24.7 ,24.9 ,24.9 ,24.9 ,24.9 ,1.5 ,1.4 ,20.3 ,20.2 ,1.05E-03,4.20E-04,1.32E-03,3.30E-04,""
2018/10/20 22:00,24.9 ,24.7 ,24.9 ,24.9 ,24.9 ,24.9 ,1.5 ,1.4 ,20.3 ,20.2 ,1.16E-03,4.10E-04,1.14E-03,3.50E-04,""
2018/10/20 23:00,24.9 ,24.7 ,24.9 ,24.9 ,24.9 ,24.9 ,1.5 ,1.4 ,20.4 ,20.2 ,1.16E-03,4.10E-04,1.29E-03,3.30E-04,""
2018/10/21 0:00,24.9 ,24.7 ,24.9 ,24.9 ,24.9 ,24.9 ,1.5 ,1.4 ,20.3 ,20.1 ,9.50E-04,4.30E-04,1.34E-03,3.50E-04,""
2018/10/21 1:00,24.9 ,24.7 ,24.9 ,24.8 ,24.9 ,24.9 ,1.5 ,1.4 ,20.3 ,20.2 ,1.34E-03,4.10E-04,1.24E-03,3.40E-04,""
2018/10/21 2:00,24.9 ,24.7 ,24.9 ,24.8 ,24.9 ,24.9 ,1.5 ,1.4 ,20.3 ,20.1 ,1.02E-03,4.10E-04,1.23E-03,3.60E-04,""
2018/10/21 3:00,24.9 ,24.6 ,24.9 ,24.8 ,24.8 ,24.9 ,1.5 ,1.4 ,20.3 ,20.1 ,1.03E-03,4.10E-04,1.08E-03,3.70E-04,""
2018/10/21 4:00,24.9 ,24.7 ,24.9 ,24.8 ,24.8 ,24.9 ,1.5 ,1.4 ,20.3 ,20.1 ,1.15E-03,3.90E-04,1.21E-03,3.50E-04,""
2018/10/21 5:00,24.9 ,24.7 ,24.9 ,24.8 ,24.8 ,24.9 ,1.5 ,1.4 ,20.3 ,20.1 ,8.80E-04,4.10E-04,1.33E-03,3.50E-04,""
2018/10/21 6:00,24.9 ,24.7 ,24.9 ,24.8 ,24.8 ,24.9 ,1.5 ,1.4 ,20.3 ,20.0 ,1.14E-03,4.00E-04,1.41E-03,3.20E-04,""
2018/10/21 7:00,24.9 ,24.6 ,24.8 ,24.8 ,24.8 ,24.9 ,1.5 ,1.4 ,20.3 ,20.0 ,1.32E-03,4.10E-04,1.39E-03,3.50E-04,""
2018/10/21 8:00,24.9 ,24.6 ,24.8 ,24.7 ,24.8 ,24.9 ,1.5 ,1.4 ,20.2 ,20.0 ,1.25E-03,4.10E-04,1.21E-03,3.40E-04,""
2018/10/21 9:00,24.9 ,24.6 ,24.8 ,24.7 ,24.7 ,24.9 ,1.5 ,1.4 ,20.3 ,20.0 ,1.00E-03,4.20E-04,1.33E-03,3.30E-04,""
2018/10/21 10:00,24.8 ,24.6 ,24.8 ,24.7 ,24.7 ,24.8 ,1.5 ,1.4 ,20.3 ,20.1 ,1.26E-03,4.00E-04,1.23E-03,3.40E-04,""
2018/10/21 11:00,24.8 ,24.6 ,24.8 ,24.7 ,24.7 ,24.8 ,1.5 ,1.4 ,20.3 ,20.1 ,9.10E-04,4.00E-04,1.43E-03,3.20E-04,""
2018/10/21 12:00,24.8 ,24.6 ,24.7 ,24.7 ,24.7 ,24.8 ,1.5 ,1.4 ,20.3 ,20.1 ,1.26E-03,3.90E-04,1.31E-03,3.20E-04,""
2018/10/21 13:00,24.8 ,24.6 ,24.8 ,24.7 ,24.7 ,24.8 ,1.5 ,1.4 ,20.3 ,20.1 ,1.34E-03,4.00E-04,1.10E-03,3.60E-04,""
2018/10/21 14:00,24.8 ,24.6 ,24.8 ,24.7 ,24.7 ,24.8 ,1.5 ,1.4 ,20.4 ,20.1 ,1.43E-03,4.10E-04,1.20E-03,3.40E-04,""
2018/10/21 15:00,24.8 ,24.6 ,24.8 ,24.7 ,24.7 ,24.8 ,1.5 ,1.4 ,20.3 ,20.2 ,1.07E-03,4.30E-04,1.22E-03,3.50E-04,""
2018/10/21 16:00,24.9 ,24.6 ,24.8 ,24.7 ,24.7 ,24.8 ,1.5 ,1.4 ,20.4 ,20.1 ,1.09E-03,3.90E-04,1.21E-03,3.40E-04,""
2018/10/21 17:00,24.9 ,24.6 ,24.8 ,24.7 ,24.7 ,24.8 ,1.5 ,1.4 ,20.4 ,20.2 ,1.18E-03,4.00E-04,1.36E-03,3.30E-04,""
2018/10/21 18:00,24.9 ,24.6 ,24.8 ,24.7 ,24.7 ,24.8 ,1.5 ,1.4 ,20.3 ,20.2 ,1.01E-03,4.00E-04,1.17E-03,3.30E-04,""
2018/10/21 19:00,24.9 ,24.6 ,24.8 ,24.7 ,24.8 ,24.8 ,1.5 ,1.4 ,20.3 ,20.1 ,1.01E-03,4.30E-04,1.09E-03,3.80E-04,""
2018/10/21 20:00,24.9 ,24.6 ,24.8 ,24.8 ,24.8 ,24.9 ,1.5 ,1.4 ,20.3 ,20.1 ,9.60E-04,4.00E-04,1.61E-03,3.30E-04,""
2018/10/21 21:00,24.9 ,24.6 ,24.8 ,24.7 ,24.7 ,24.8 ,1.5 ,1.4 ,20.3 ,20.1 ,1.37E-03,3.90E-04,1.29E-03,3.40E-04,""
2018/10/21 22:00,24.8 ,24.6 ,24.8 ,24.7 ,24.7 ,24.8 ,1.5 ,1.4 ,20.3 ,20.1 ,1.20E-03,4.10E-04,1.40E-03,3.30E-04,""
2018/10/21 23:00,24.8 ,24.6 ,24.8 ,24.7 ,24.7 ,24.8 ,1.5 ,1.4 ,20.3 ,20.1 ,1.28E-03,3.80E-04,1.42E-03,3.40E-04,""
2018/10/22 0:00,24.9 ,24.6 ,24.8 ,24.7 ,24.7 ,24.8 ,1.5 ,1.4 ,20.3 ,20.1 ,9.70E-04,4.30E-04,1.46E-03,3.20E-04,""
2018/10/22 1:00,24.8 ,24.5 ,24.7 ,24.7 ,24.7 ,24.8 ,1.5 ,1.4 ,20.3 ,20.1 ,1.23E-03,4.00E-04,1.17E-03,3.50E-04,""
2018/10/22 2:00,24.8 ,24.5 ,24.7 ,24.7 ,24.7 ,24.8 ,1.5 ,1.4 ,20.3 ,20.1 ,1.07E-03,4.10E-04,1.10E-03,3.50E-04,""
2018/10/22 3:00,24.8 ,24.6 ,24.7 ,24.7 ,24.7 ,24.8 ,1.5 ,1.4 ,20.3 ,20.1 ,1.00E-03,4.20E-04,9.90E-04,3.50E-04,""
2018/10/22 4:00,24.8 ,24.5 ,24.7 ,24.7 ,24.7 ,24.8 ,1.5 ,1.4 ,20.3 ,20.0 ,1.09E-03,4.00E-04,1.28E-03,3.30E-04,""
2018/10/22 5:00,24.7 ,24.5 ,24.7 ,24.7 ,24.7 ,24.7 ,1.5 ,1.4 ,20.3 ,20.0 ,1.10E-03,4.00E-04,1.18E-03,3.50E-04,""
2018/10/22 6:00,24.7 ,24.5 ,24.7 ,24.7 ,24.7 ,24.7 ,1.5 ,1.4 ,20.3 ,20.0 ,1.16E-03,4.10E-04,1.26E-03,3.30E-04,""
2018/10/22 7:00,24.7 ,24.5 ,24.7 ,24.6 ,24.7 ,24.7 ,1.5 ,1.4 ,20.2 ,20.0 ,1.19E-03,4.00E-04,1.44E-03,3.20E-04,""
2018/10/22 8:00,24.7 ,24.4 ,24.6 ,24.6 ,24.6 ,24.7 ,1.5 ,1.4 ,20.2 ,20.0 ,1.06E-03,4.20E-04,1.19E-03,3.30E-04,""
2018/10/22 9:00,24.7 ,24.4 ,24.6 ,24.6 ,24.6 ,24.7 ,1.5 ,1.4 ,20.2 ,20.0 ,1.04E-03,3.90E-04,1.17E-03,3.50E-04,""
2018/10/22 10:00,24.7 ,24.4 ,24.6 ,24.6 ,24.6 ,24.7 ,1.5 ,1.4 ,20.3 ,20.0 ,9.90E-04,4.00E-04,1.08E-03,3.50E-04,""
2018/10/22 11:00,24.7 ,24.4 ,24.7 ,24.6 ,24.6 ,24.7 ,1.5 ,1.4 ,20.3 ,-,9.10E-04,4.30E-04,1.34E-03,3.30E-04,""
2018/10/22 12:00,24.7 ,24.4 ,24.6 ,24.6 ,24.6 ,24.7 ,1.5 ,1.4 ,-,-,9.20E-04,4.20E-04,1.22E-03,3.50E-04,""
2018/10/22 13:00,24.7 ,24.4 ,24.7 ,24.6 ,24.6 ,24.7 ,1.5 ,1.4 ,-,-,1.18E-03,3.80E-04,1.58E-03,3.30E-04,""
2018/10/22 14:00,24.6 ,24.4 ,24.6 ,24.6 ,24.6 ,24.7 ,1.5 ,1.4 ,20.1 ,20.0 ,1.39E-03,3.70E-04,1.04E-03,3.40E-04,""
2018/10/22 15:00,24.7 ,24.4 ,24.6 ,24.6 ,24.6 ,24.7 ,1.5 ,1.4 ,20.1 ,19.9 ,8.80E-04,4.30E-04,1.36E-03,3.10E-04,""
2018/10/22 16:00,24.7 ,24.4 ,24.6 ,24.6 ,24.6 ,24.7 ,1.5 ,1.4 ,20.1 ,19.9 ,1.29E-03,4.00E-04,1.11E-03,3.40E-04,""
2018/10/22 17:00,24.7 ,24.4 ,24.6 ,24.6 ,24.6 ,24.7 ,1.5 ,1.4 ,20.1 ,20.0 ,1.17E-03,4.00E-04,1.16E-03,3.50E-04,""
2018/10/22 18:00,24.7 ,24.4 ,24.6 ,24.6 ,24.6 ,24.7 ,1.5 ,1.4 ,20.2 ,20.0 ,1.28E-03,4.20E-04,1.22E-03,3.30E-04,""
2018/10/22 19:00,24.7 ,24.4 ,24.6 ,24.6 ,24.6 ,24.7 ,1.5 ,1.4 ,20.1 ,19.9 ,1.17E-03,4.00E-04,1.27E-03,3.20E-04,""
2018/10/22 20:00,24.7 ,24.5 ,24.6 ,24.6 ,24.6 ,24.7 ,1.5 ,1.4 ,20.1 ,19.8 ,1.05E-03,4.10E-04,1.23E-03,3.40E-04,""
2018/10/22 21:00,24.7 ,24.4 ,24.6 ,24.6 ,24.6 ,24.7 ,1.5 ,1.4 ,20.1 ,19.8 ,1.07E-03,4.00E-04,1.26E-03,3.40E-04,""
2018/10/22 22:00,24.7 ,24.4 ,24.6 ,24.6 ,24.6 ,24.7 ,1.5 ,1.4 ,20.1 ,19.8 ,1.12E-03,4.10E-04,1.12E-03,3.60E-04,""
2018/10/22 23:00,24.7 ,24.4 ,24.6 ,24.6 ,24.6 ,24.7 ,1.5 ,1.4 ,20.1 ,19.8 ,1.14E-03,4.00E-04,1.22E-03,3.60E-04,""
2018/10/23 0:00,24.7 ,24.4 ,24.6 ,24.6 ,24.6 ,24.7 ,1.5 ,1.4 ,20.1 ,19.8 ,1.02E-03,4.10E-04,1.16E-03,3.50E-04,""
2018/10/23 1:00,24.7 ,24.4 ,24.6 ,24.6 ,24.6 ,24.7 ,1.5 ,1.4 ,20.1 ,19.8 ,1.18E-03,4.10E-04,1.41E-03,3.30E-04,""
2018/10/23 2:00,24.6 ,24.4 ,24.6 ,24.6 ,24.6 ,24.6 ,1.5 ,1.4 ,20.0 ,19.8 ,9.80E-04,4.40E-04,1.33E-03,3.60E-04,""
2018/10/23 3:00,24.6 ,24.4 ,24.6 ,24.5 ,24.5 ,24.6 ,1.5 ,1.4 ,20.0 ,19.7 ,1.37E-03,4.00E-04,1.15E-03,3.60E-04,""
2018/10/23 4:00,24.6 ,24.4 ,24.6 ,24.5 ,24.5 ,24.6 ,1.5 ,1.4 ,20.0 ,19.7 ,1.02E-03,4.20E-04,1.15E-03,3.40E-04,""
2018/10/23 5:00,24.6 ,24.4 ,24.6 ,24.5 ,24.5 ,24.6 ,1.5 ,1.4 ,20.0 ,19.7 ,9.50E-04,4.20E-04,1.32E-03,3.30E-04,""
2018/10/23 6:00,24.6 ,24.3 ,24.5 ,24.5 ,24.5 ,24.6 ,1.5 ,1.4 ,20.0 ,19.6 ,1.13E-03,4.00E-04,1.03E-03,3.40E-04,""
2018/10/23 7:00,24.6 ,24.3 ,24.5 ,24.5 ,24.5 ,24.6 ,1.5 ,1.4 ,20.0 ,19.6 ,1.10E-03,4.20E-04,1.30E-03,3.20E-04,""
2018/10/23 8:00,24.6 ,24.3 ,24.5 ,24.5 ,24.5 ,24.6 ,1.5 ,1.4 ,20.0 ,19.7 ,1.24E-03,3.90E-04,1.52E-03,3.30E-04,""
2018/10/23 9:00,24.5 ,24.3 ,24.5 ,24.5 ,24.5 ,24.5 ,1.5 ,1.4 ,20.0 ,19.7 ,1.07E-03,3.90E-04,1.15E-03,3.50E-04,""
2018/10/23 10:00,24.6 ,24.3 ,24.5 ,24.5 ,24.5 ,24.6 ,1.5 ,1.4 ,20.0 ,19.7 ,9.70E-04,4.50E-04,1.07E-03,3.40E-04,""
2018/10/23 11:00,24.5 ,24.3 ,24.5 ,24.5 ,24.4 ,24.5 ,1.5 ,1.4 ,20.0 ,19.7 ,8.50E-04,4.40E-04,1.17E-03,3.50E-04,""
2018/10/23 12:00,24.5 ,24.3 ,24.5 ,24.4 ,24.4 ,24.5 ,1.5 ,1.4 ,20.0 ,19.8 ,8.40E-04,4.20E-04,1.17E-03,3.40E-04,""
2018/10/23 13:00,24.5 ,24.3 ,24.5 ,24.4 ,24.4 ,24.5 ,1.5 ,1.4 ,20.1 ,19.8 ,9.60E-04,4.20E-04,1.00E-03,3.40E-04,""
2018/10/23 14:00,24.5 ,24.3 ,24.5 ,24.4 ,24.5 ,24.5 ,1.5 ,1.4 ,20.1 ,19.8 ,1.38E-03,3.80E-04,1.29E-03,3.50E-04,""
2018/10/23 15:00,24.6 ,24.3 ,24.5 ,24.5 ,24.5 ,24.5 ,1.5 ,1.4 ,20.1 ,19.8 ,1.18E-03,3.90E-04,1.45E-03,3.40E-04,""
2018/10/23 16:00,24.6 ,24.3 ,24.5 ,24.5 ,24.5 ,24.6 ,1.5 ,1.4 ,20.1 ,19.8 ,9.80E-04,4.20E-04,1.41E-03,3.40E-04,""
2018/10/23 17:00,24.6 ,24.3 ,24.5 ,24.5 ,24.5 ,24.5 ,1.5 ,1.4 ,20.1 ,19.9 ,1.33E-03,4.00E-04,1.28E-03,3.50E-04,""
2018/10/23 18:00,24.6 ,24.3 ,24.5 ,24.5 ,24.5 ,24.5 ,1.5 ,1.4 ,20.1 ,19.9 ,1.06E-03,4.10E-04,1.54E-03,3.50E-04,""
2018/10/23 19:00,24.6 ,24.3 ,24.5 ,24.5 ,24.5 ,24.5 ,1.5 ,1.4 ,20.1 ,19.8 ,8.50E-04,4.30E-04,1.16E-03,3.40E-04,""
2018/10/23 20:00,24.6 ,24.3 ,24.5 ,24.5 ,24.5 ,24.6 ,1.5 ,1.4 ,20.1 ,19.8 ,1.20E-03,3.90E-04,1.24E-03,3.30E-04,""
2018/10/23 21:00,24.6 ,24.3 ,24.5 ,24.5 ,24.5 ,24.6 ,1.5 ,1.4 ,20.1 ,19.8 ,8.20E-04,4.40E-04,1.27E-03,3.40E-04,""
2018/10/23 22:00,24.6 ,24.3 ,24.5 ,24.5 ,24.5 ,24.5 ,1.5 ,1.4 ,20.1 ,19.9 ,1.20E-03,4.10E-04,1.07E-03,3.40E-04,""
2018/10/23 23:00,24.6 ,24.3 ,24.5 ,24.5 ,24.5 ,24.5 ,1.5 ,1.4 ,20.1 ,19.8 ,1.14E-03,4.10E-04,1.21E-03,3.40E-04,""
2018/10/24 0:00,24.6 ,24.3 ,24.5 ,24.5 ,24.5 ,24.6 ,1.5 ,1.4 ,20.1 ,19.8 ,1.19E-03,4.10E-04,1.31E-03,3.40E-04,""
2018/10/24 1:00,24.6 ,24.3 ,24.5 ,24.5 ,24.5 ,24.6 ,1.5 ,1.4 ,20.1 ,19.8 ,1.06E-03,4.30E-04,1.32E-03,3.40E-04,""
2018/10/24 2:00,24.6 ,24.3 ,24.5 ,24.5 ,24.5 ,24.6 ,1.5 ,1.4 ,20.1 ,19.8 ,1.13E-03,4.10E-04,1.20E-03,3.50E-04,""
2018/10/24 3:00,24.6 ,24.3 ,24.5 ,24.4 ,24.5 ,24.5 ,1.5 ,1.4 ,20.1 ,19.8 ,1.25E-03,4.20E-04,1.15E-03,3.60E-04,""
2018/10/24 4:00,24.6 ,24.3 ,24.5 ,24.5 ,24.5 ,24.6 ,1.5 ,1.4 ,20.1 ,19.8 ,9.70E-04,4.20E-04,1.39E-03,3.20E-04,""
2018/10/24 5:00,24.6 ,24.3 ,24.5 ,24.5 ,24.5 ,24.6 ,1.5 ,1.4 ,20.1 ,20.0 ,1.15E-03,4.10E-04,1.37E-03,3.30E-04,""
2018/10/24 6:00,24.6 ,24.3 ,24.5 ,24.5 ,24.5 ,24.5 ,1.5 ,1.4 ,20.1 ,19.9 ,1.09E-03,4.20E-04,8.90E-04,3.80E-04,""
2018/10/24 7:00,24.6 ,24.3 ,24.5 ,24.5 ,24.5 ,24.5 ,1.5 ,1.4 ,20.1 ,19.9 ,1.02E-03,4.20E-04,1.12E-03,3.40E-04,""
2018/10/24 8:00,24.6 ,24.3 ,24.5 ,24.5 ,24.5 ,24.6 ,1.5 ,1.4 ,20.1 ,20.0 ,8.20E-04,4.30E-04,1.34E-03,3.30E-04,""
2018/10/24 9:00,24.6 ,24.3 ,24.5 ,24.5 ,24.5 ,24.6 ,1.5 ,1.4 ,20.2 ,20.0 ,1.27E-03,4.00E-04,9.20E-04,3.50E-04,""
2018/10/24 10:00,24.6 ,24.3 ,24.5 ,24.4 ,24.5 ,24.5 ,1.5 ,1.4 ,20.2 ,19.9 ,1.06E-03,4.10E-04,1.19E-03,3.40E-04,""
2018/10/24 11:00,24.6 ,24.3 ,24.5 ,24.5 ,24.5 ,24.5 ,1.5 ,1.4 ,20.2 ,19.9 ,1.04E-03,4.30E-04,1.26E-03,3.40E-04,""
2018/10/24 12:00,24.6 ,24.3 ,24.5 ,24.5 ,24.5 ,24.6 ,1.5 ,1.4 ,20.2 ,19.9 ,1.02E-03,4.20E-04,1.35E-03,3.40E-04,""
2018/10/24 13:00,24.6 ,24.3 ,24.5 ,24.5 ,24.5 ,24.6 ,1.5 ,1.4 ,20.3 ,20.0 ,1.06E-03,4.20E-04,1.21E-03,3.50E-04,""
2018/10/24 14:00,24.5 ,24.3 ,24.5 ,24.4 ,24.4 ,24.5 ,1.5 ,1.4 ,20.3 ,20.0 ,1.27E-03,4.00E-04,1.28E-03,3.40E-04,""
2018/10/24 15:00,24.6 ,24.3 ,24.5 ,24.5 ,24.5 ,24.5 ,1.5 ,1.4 ,20.3 ,20.0 ,1.20E-03,4.00E-04,1.38E-03,3.30E-04,""
2018/10/24 16:00,24.6 ,24.3 ,24.5 ,24.5 ,24.5 ,24.6 ,1.5 ,1.4 ,20.3 ,20.1 ,1.38E-03,4.00E-04,1.45E-03,3.20E-04,""
2018/10/24 17:00,24.6 ,24.3 ,24.5 ,24.5 ,24.5 ,24.6 ,1.5 ,1.4 ,20.3 ,20.0 ,1.18E-03,4.20E-04,1.64E-03,3.30E-04,""
2018/10/24 18:00,24.6 ,24.3 ,24.5 ,24.5 ,24.5 ,24.6 ,1.5 ,1.4 ,20.3 ,20.1 ,1.12E-03,4.20E-04,1.26E-03,3.30E-04,""
2018/10/24 19:00,24.6 ,24.3 ,24.5 ,24.5 ,24.5 ,24.6 ,1.5 ,1.4 ,20.3 ,20.0 ,1.27E-03,4.20E-04,1.48E-03,3.20E-04,""
2018/10/24 20:00,24.6 ,24.3 ,24.5 ,24.5 ,24.5 ,24.6 ,1.5 ,1.4 ,20.3 ,20.1 ,1.15E-03,4.30E-04,1.21E-03,3.40E-04,""
2018/10/24 21:00,24.6 ,24.3 ,24.5 ,24.5 ,24.5 ,24.6 ,1.5 ,1.4 ,20.3 ,20.0 ,1.12E-03,4.10E-04,1.22E-03,3.50E-04,""
2018/10/24 22:00,24.6 ,24.3 ,24.5 ,24.5 ,24.5 ,24.6 ,1.5 ,1.4 ,20.3 ,20.0 ,8.90E-04,4.00E-04,1.25E-03,3.50E-04,""
2018/10/24 23:00,24.6 ,24.3 ,24.5 ,24.5 ,24.5 ,24.6 ,1.5 ,1.4 ,20.3 ,20.0 ,1.17E-03,4.00E-04,1.25E-03,3.40E-04,""
2018/10/25 0:00,24.6 ,24.3 ,24.5 ,24.5 ,24.5 ,24.6 ,1.5 ,1.4 ,20.3 ,20.0 ,1.18E-03,4.00E-04,1.37E-03,3.40E-04,""
2018/10/25 1:00,24.6 ,24.3 ,24.5 ,24.5 ,24.5 ,24.6 ,1.5 ,1.4 ,20.2 ,19.9 ,8.70E-04,4.20E-04,1.42E-03,3.30E-04,""
2018/10/25 2:00,24.6 ,24.3 ,24.5 ,24.5 ,24.5 ,24.6 ,1.5 ,1.4 ,20.3 ,20.0 ,1.04E-03,4.40E-04,1.44E-03,3.40E-04,""
2018/10/25 3:00,24.6 ,24.3 ,24.5 ,24.5 ,24.5 ,24.6 ,1.5 ,1.4 ,20.2 ,20.0 ,1.25E-03,4.10E-04,1.39E-03,3.50E-04,""
2018/10/25 4:00,24.6 ,24.3 ,24.5 ,24.5 ,24.5 ,24.6 ,1.5 ,1.4 ,20.1 ,19.9 ,1.27E-03,4.10E-04,1.02E-03,3.50E-04,""
2018/10/25 5:00,24.6 ,24.3 ,24.5 ,24.5 ,24.5 ,24.6 ,1.5 ,1.4 ,20.2 ,19.9 ,8.90E-04,4.10E-04,1.18E-03,3.70E-04,""
2018/10/25 6:00,24.6 ,24.3 ,24.5 ,24.5 ,24.5 ,24.5 ,1.5 ,1.4 ,20.1 ,19.8 ,1.08E-03,3.90E-04,1.19E-03,3.40E-04,""
2018/10/25 7:00,24.5 ,24.3 ,24.5 ,24.4 ,24.4 ,24.5 ,1.5 ,1.4 ,20.1 ,19.8 ,1.12E-03,3.90E-04,1.17E-03,3.40E-04,""
2018/10/25 8:00,24.5 ,24.3 ,24.5 ,24.4 ,24.4 ,24.5 ,1.5 ,1.4 ,20.1 ,19.9 ,1.25E-03,4.10E-04,1.12E-03,3.60E-04,""
2018/10/25 9:00,24.5 ,24.2 ,24.4 ,24.4 ,24.4 ,24.5 ,1.5 ,1.4 ,20.1 ,19.9 ,9.90E-04,4.20E-04,1.38E-03,3.40E-04,""
2018/10/25 10:00,24.5 ,24.2 ,24.4 ,24.4 ,24.4 ,24.5 ,1.5 ,1.4 ,20.2 ,19.8 ,1.35E-03,3.90E-04,1.25E-03,3.20E-04,""
2018/10/25 11:00,24.5 ,24.2 ,24.5 ,24.4 ,24.4 ,24.5 ,1.5 ,1.4 ,20.2 ,19.9 ,9.60E-04,4.10E-04,1.46E-03,3.30E-04,""
2018/10/25 12:00,24.5 ,24.2 ,24.4 ,24.4 ,24.4 ,24.5 ,1.5 ,1.4 ,20.2 ,20.0 ,9.80E-04,3.90E-04,1.27E-03,3.40E-04,""
2018/10/25 13:00,24.5 ,24.2 ,24.4 ,24.4 ,24.4 ,24.5 ,1.5 ,1.4 ,20.2 ,19.9 ,1.18E-03,4.20E-04,1.22E-03,3.40E-04,""
2018/10/25 14:00,24.5 ,24.2 ,24.4 ,24.4 ,24.4 ,24.5 ,1.5 ,1.4 ,20.2 ,19.9 ,1.03E-03,4.20E-04,1.31E-03,3.30E-04,""
2018/10/25 15:00,24.5 ,24.2 ,24.4 ,24.4 ,24.4 ,24.5 ,1.5 ,1.4 ,20.2 ,20.0 ,1.22E-03,4.20E-04,1.14E-03,3.30E-04,""
2018/10/25 16:00,24.5 ,24.2 ,24.4 ,24.4 ,24.4 ,24.5 ,1.5 ,1.4 ,20.2 ,20.0 ,1.19E-03,4.20E-04,1.15E-03,3.30E-04,""
2018/10/25 17:00,24.5 ,24.2 ,24.4 ,24.4 ,24.4 ,24.5 ,1.5 ,1.4 ,20.2 ,20.0 ,8.90E-04,4.10E-04,1.33E-03,3.30E-04,""
2018/10/25 18:00,24.5 ,24.3 ,24.4 ,24.4 ,24.4 ,24.5 ,1.5 ,1.4 ,20.2 ,20.0 ,1.08E-03,4.20E-04,8.70E-04,3.70E-04,""
2018/10/25 19:00,24.5 ,24.3 ,24.5 ,24.4 ,24.4 ,24.5 ,1.5 ,1.4 ,20.1 ,19.8 ,1.18E-03,4.20E-04,1.40E-03,3.40E-04,""
2018/10/25 20:00,24.5 ,24.3 ,24.5 ,24.4 ,24.4 ,24.5 ,1.5 ,1.4 ,20.1 ,19.8 ,9.90E-04,4.50E-04,1.39E-03,3.30E-04,""
2018/10/25 21:00,24.5 ,24.2 ,24.4 ,24.4 ,24.4 ,24.5 ,1.5 ,1.4 ,20.1 ,19.8 ,1.31E-03,4.00E-04,1.28E-03,3.30E-04,""
2018/10/25 22:00,24.5 ,24.3 ,24.5 ,24.4 ,24.4 ,24.5 ,1.5 ,1.4 ,20.0 ,19.8 ,9.30E-04,4.30E-04,1.29E-03,3.40E-04,""
2018/10/25 23:00,24.5 ,24.2 ,24.4 ,24.4 ,24.4 ,24.5 ,1.5 ,1.4 ,20.0 ,19.8 ,1.03E-03,4.10E-04,1.19E-03,3.30E-04,""
2018/10/26 0:00,24.5 ,24.2 ,24.4 ,24.4 ,24.4 ,24.5 ,1.5 ,1.4 ,20.0 ,19.8 ,1.20E-03,3.90E-04,1.23E-03,3.40E-04,""
2018/10/26 1:00,24.5 ,24.2 ,24.4 ,24.4 ,24.4 ,24.5 ,1.5 ,1.4 ,20.0 ,19.6 ,1.16E-03,3.90E-04,1.40E-03,3.10E-04,""
2018/10/26 2:00,24.5 ,24.2 ,24.4 ,24.4 ,24.4 ,24.5 ,1.5 ,1.4 ,20.0 ,19.6 ,9.80E-04,4.30E-04,1.26E-03,3.70E-04,""
2018/10/26 3:00,24.4 ,24.2 ,24.4 ,24.3 ,24.3 ,24.4 ,1.5 ,1.4 ,19.9 ,19.6 ,9.30E-04,4.00E-04,1.43E-03,3.30E-04,""
2018/10/26 4:00,24.4 ,24.1 ,24.3 ,24.3 ,24.3 ,24.4 ,1.5 ,1.4 ,19.9 ,19.6 ,1.33E-03,3.90E-04,1.49E-03,3.40E-04,""
2018/10/26 5:00,24.4 ,24.1 ,24.4 ,24.3 ,24.3 ,24.4 ,1.5 ,1.4 ,19.8 ,19.5 ,9.80E-04,4.10E-04,1.47E-03,3.70E-04,""
2018/10/26 6:00,24.4 ,24.1 ,24.3 ,24.3 ,24.3 ,24.4 ,1.5 ,1.4 ,19.8 ,19.5 ,1.08E-03,4.20E-04,1.44E-03,3.40E-04,""
2018/10/26 7:00,24.4 ,24.1 ,24.3 ,24.3 ,24.3 ,24.4 ,1.5 ,1.4 ,19.8 ,19.4 ,1.19E-03,4.00E-04,1.30E-03,3.30E-04,""
2018/10/26 8:00,24.3 ,24.1 ,24.3 ,24.3 ,24.3 ,24.3 ,1.5 ,1.4 ,19.7 ,19.5 ,1.08E-03,4.10E-04,1.36E-03,3.30E-04,""
2018/10/26 9:00,24.3 ,24.1 ,24.3 ,24.2 ,24.2 ,24.3 ,1.5 ,1.4 ,19.7 ,19.4 ,1.09E-03,4.20E-04,1.15E-03,3.40E-04,""
2018/10/26 10:00,24.3 ,24.0 ,24.3 ,24.2 ,24.2 ,24.3 ,1.5 ,1.4 ,19.7 ,19.4 ,1.18E-03,4.00E-04,1.16E-03,3.40E-04,""
2018/10/26 11:00,24.3 ,24.0 ,24.2 ,24.2 ,24.2 ,24.3 ,1.5 ,1.4 ,19.8 ,19.5 ,1.05E-03,4.10E-04,1.39E-03,3.20E-04,""
2018/10/26 12:00,24.3 ,24.0 ,24.2 ,24.2 ,24.2 ,24.3 ,1.5 ,1.4 ,19.7 ,19.5 ,1.18E-03,4.00E-04,1.09E-03,3.60E-04,""
2018/10/26 13:00,24.3 ,24.0 ,24.2 ,24.2 ,24.2 ,24.3 ,1.5 ,1.4 ,19.7 ,19.4 ,1.14E-03,4.00E-04,1.27E-03,3.40E-04,""
2018/10/26 14:00,24.3 ,24.0 ,24.3 ,24.2 ,24.2 ,24.3 ,1.5 ,1.4 ,19.7 ,19.5 ,1.19E-03,4.00E-04,1.31E-03,3.30E-04,""
2018/10/26 15:00,24.3 ,24.0 ,24.3 ,24.2 ,24.2 ,24.3 ,1.5 ,1.4 ,19.7 ,19.5 ,1.28E-03,3.90E-04,1.42E-03,3.40E-04,""
2018/10/26 16:00,24.3 ,24.0 ,24.2 ,24.2 ,24.2 ,24.3 ,1.5 ,1.4 ,19.7 ,19.4 ,1.13E-03,3.80E-04,1.37E-03,3.30E-04,""
2018/10/26 17:00,24.3 ,24.0 ,24.2 ,24.2 ,24.2 ,24.3 ,1.5 ,1.4 ,19.7 ,19.5 ,1.20E-03,4.20E-04,1.39E-03,3.50E-04,""
2018/10/26 18:00,24.3 ,24.0 ,24.3 ,24.2 ,24.2 ,24.3 ,1.5 ,1.4 ,19.7 ,19.5 ,1.18E-03,4.30E-04,1.14E-03,3.40E-04,""
2018/10/26 19:00,24.3 ,24.1 ,24.3 ,24.2 ,24.2 ,24.3 ,1.5 ,1.4 ,19.6 ,19.4 ,1.13E-03,4.10E-04,1.36E-03,3.30E-04,""
2018/10/26 20:00,24.3 ,24.1 ,24.3 ,24.2 ,24.2 ,24.3 ,1.5 ,1.4 ,19.6 ,19.4 ,1.21E-03,4.10E-04,1.25E-03,3.40E-04,""
2018/10/26 21:00,24.3 ,24.1 ,24.3 ,24.2 ,24.2 ,24.3 ,1.5 ,1.4 ,19.6 ,19.3 ,1.17E-03,4.00E-04,1.19E-03,3.60E-04,""
2018/10/26 22:00,24.3 ,24.0 ,24.3 ,24.2 ,24.2 ,24.3 ,1.5 ,1.4 ,19.6 ,19.4 ,1.12E-03,3.90E-04,1.24E-03,3.60E-04,""
2018/10/26 23:00,24.3 ,24.1 ,24.3 ,24.2 ,24.2 ,24.3 ,1.5 ,1.4 ,19.6 ,19.4 ,1.23E-03,3.80E-04,1.29E-03,3.30E-04,""
2018/10/27 0:00,24.3 ,24.1 ,24.3 ,24.2 ,24.2 ,24.3 ,1.5 ,1.4 ,19.6 ,19.3 ,9.90E-04,4.10E-04,1.41E-03,3.20E-04,""
2018/10/27 1:00,24.3 ,24.1 ,24.3 ,24.2 ,24.2 ,24.3 ,1.5 ,1.4 ,19.6 ,19.3 ,8.20E-04,4.00E-04,1.47E-03,3.30E-04,""
2018/10/27 2:00,24.3 ,24.1 ,24.3 ,24.2 ,24.2 ,24.3 ,1.5 ,1.4 ,19.6 ,19.4 ,9.30E-04,4.20E-04,1.55E-03,3.30E-04,""
2018/10/27 3:00,24.3 ,24.1 ,24.3 ,24.2 ,24.2 ,24.3 ,1.5 ,1.4 ,19.6 ,19.3 ,9.50E-04,4.20E-04,1.11E-03,3.40E-04,""
2018/10/27 4:00,24.4 ,24.1 ,24.3 ,24.2 ,24.2 ,24.3 ,1.5 ,1.4 ,19.6 ,19.3 ,1.19E-03,4.00E-04,1.23E-03,3.30E-04,""
2018/10/27 5:00,24.4 ,24.1 ,24.3 ,24.2 ,24.3 ,24.3 ,1.5 ,1.4 ,19.5 ,19.3 ,1.18E-03,4.20E-04,1.16E-03,3.30E-04,""
2018/10/27 6:00,24.3 ,24.1 ,24.3 ,24.2 ,24.2 ,24.3 ,1.5 ,1.4 ,19.6 ,19.3 ,1.19E-03,4.00E-04,1.17E-03,3.40E-04,""
2018/10/27 7:00,24.3 ,24.1 ,24.3 ,24.2 ,24.2 ,24.3 ,1.5 ,1.4 ,19.6 ,19.3 ,1.14E-03,3.90E-04,1.21E-03,3.40E-04,""
2018/10/27 8:00,24.3 ,24.1 ,24.3 ,24.2 ,24.2 ,24.3 ,1.5 ,1.4 ,19.6 ,19.3 ,9.20E-04,4.00E-04,1.29E-03,3.40E-04,""
2018/10/27 9:00,24.3 ,24.1 ,24.3 ,24.2 ,24.2 ,24.3 ,1.5 ,1.4 ,19.5 ,19.3 ,1.61E-03,3.70E-04,1.36E-03,3.30E-04,""
2018/10/27 10:00,24.3 ,24.1 ,24.3 ,24.2 ,24.3 ,24.3 ,1.5 ,1.4 ,19.5 ,19.3 ,1.16E-03,4.20E-04,1.15E-03,3.30E-04,""
2018/10/27 11:00,24.3 ,24.1 ,24.3 ,24.2 ,24.2 ,24.3 ,1.5 ,1.4 ,19.5 ,19.3 ,1.28E-03,4.10E-04,1.14E-03,3.60E-04,""
2018/10/27 12:00,24.3 ,24.1 ,24.3 ,24.2 ,24.2 ,24.3 ,1.5 ,1.4 ,19.5 ,19.3 ,1.17E-03,4.20E-04,1.32E-03,3.30E-04,""
2018/10/27 13:00,24.4 ,24.1 ,24.3 ,24.3 ,24.3 ,24.3 ,1.5 ,1.4 ,19.6 ,19.3 ,1.34E-03,3.90E-04,1.29E-03,3.70E-04,""
2018/10/27 14:00,24.4 ,24.1 ,24.3 ,24.2 ,24.2 ,24.3 ,1.5 ,1.4 ,19.6 ,19.3 ,1.15E-03,4.10E-04,1.17E-03,3.20E-04,""
2018/10/27 15:00,24.4 ,24.1 ,24.3 ,24.3 ,24.3 ,24.3 ,1.5 ,1.4 ,19.6 ,19.3 ,9.90E-04,4.20E-04,1.38E-03,3.30E-04,""
2018/10/27 16:00,24.3 ,24.1 ,24.3 ,24.2 ,24.2 ,24.3 ,1.5 ,1.4 ,19.6 ,19.3 ,1.01E-03,3.70E-04,1.46E-03,3.20E-04,""
2018/10/27 17:00,24.3 ,24.1 ,24.3 ,24.2 ,24.3 ,24.3 ,1.5 ,1.4 ,19.6 ,19.3 ,8.80E-04,4.50E-04,1.03E-03,3.70E-04,""
2018/10/27 18:00,24.4 ,24.1 ,24.3 ,24.3 ,24.3 ,24.3 ,1.5 ,1.4 ,19.5 ,19.3 ,1.29E-03,4.10E-04,1.31E-03,3.30E-04,""
2018/10/27 19:00,24.4 ,24.1 ,24.3 ,24.3 ,24.3 ,24.3 ,1.5 ,1.4 ,19.6 ,19.3 ,9.20E-04,4.20E-04,1.13E-03,3.50E-04,""
2018/10/27 20:00,24.3 ,24.1 ,24.3 ,24.2 ,24.3 ,24.3 ,1.5 ,1.4 ,19.6 ,19.4 ,1.01E-03,4.00E-04,1.39E-03,3.40E-04,""
2018/10/27 21:00,24.3 ,24.1 ,24.3 ,24.2 ,24.3 ,24.3 ,1.5 ,1.4 ,19.6 ,19.3 ,8.90E-04,4.30E-04,1.19E-03,3.50E-04,""
2018/10/27 22:00,24.3 ,24.1 ,24.3 ,24.2 ,24.3 ,24.3 ,1.5 ,1.4 ,19.5 ,19.3 ,1.30E-03,4.00E-04,1.17E-03,3.40E-04,""
2018/10/27 23:00,24.3 ,24.1 ,24.3 ,24.2 ,24.3 ,24.3 ,1.5 ,1.4 ,19.6 ,19.3 ,1.02E-03,4.20E-04,1.23E-03,3.30E-04,""
2018/10/28 0:00,24.3 ,24.1 ,24.3 ,24.2 ,24.3 ,24.3 ,1.5 ,1.4 ,19.6 ,19.3 ,1.33E-03,4.00E-04,1.15E-03,3.40E-04,""
2018/10/28 1:00,24.3 ,24.1 ,24.3 ,24.2 ,24.2 ,24.3 ,1.5 ,1.4 ,19.5 ,19.3 ,1.11E-03,4.10E-04,1.01E-03,3.70E-04,""
2018/10/28 2:00,24.3 ,24.1 ,24.3 ,24.2 ,24.2 ,24.3 ,1.5 ,1.4 ,19.5 ,19.2 ,9.90E-04,4.30E-04,1.13E-03,3.50E-04,""
2018/10/28 3:00,24.3 ,24.1 ,24.2 ,24.2 ,24.2 ,24.3 ,1.5 ,1.4 ,19.5 ,19.3 ,1.12E-03,4.20E-04,1.21E-03,3.40E-04,""
2018/10/28 4:00,24.3 ,24.1 ,24.3 ,24.2 ,24.2 ,24.3 ,1.5 ,1.4 ,19.5 ,19.3 ,1.16E-03,3.70E-04,1.41E-03,3.40E-04,""
2018/10/28 5:00,24.3 ,24.0 ,24.2 ,24.2 ,24.2 ,24.3 ,1.5 ,1.4 ,19.5 ,19.2 ,9.70E-04,4.10E-04,1.52E-03,3.40E-04,""
2018/10/28 6:00,24.3 ,24.0 ,24.2 ,24.2 ,24.2 ,24.3 ,1.5 ,1.4 ,19.5 ,19.2 ,9.30E-04,4.10E-04,1.17E-03,3.30E-04,""
2018/10/28 7:00,24.3 ,24.0 ,24.2 ,24.2 ,24.2 ,24.2 ,1.5 ,1.4 ,19.5 ,19.2 ,9.10E-04,4.10E-04,1.17E-03,3.60E-04,""
2018/10/28 8:00,24.3 ,24.0 ,24.2 ,24.2 ,24.2 ,24.3 ,1.5 ,1.4 ,19.4 ,19.1 ,1.35E-03,4.10E-04,1.22E-03,3.40E-04,""
2018/10/28 9:00,24.3 ,24.0 ,24.2 ,24.1 ,24.2 ,24.2 ,1.5 ,1.4 ,19.4 ,19.2 ,1.20E-03,3.70E-04,1.41E-03,3.40E-04,""
2018/10/28 10:00,24.2 ,24.0 ,24.2 ,24.1 ,24.2 ,24.2 ,1.5 ,1.4 ,19.5 ,19.2 ,1.46E-03,3.80E-04,1.15E-03,3.60E-04,""
2018/10/28 11:00,24.3 ,24.0 ,24.2 ,24.2 ,24.2 ,24.2 ,1.5 ,1.4 ,19.5 ,19.2 ,1.16E-03,4.10E-04,1.32E-03,3.40E-04,""
2018/10/28 12:00,24.3 ,24.0 ,24.2 ,24.2 ,24.2 ,24.2 ,1.5 ,1.4 ,19.5 ,19.2 ,1.10E-03,4.00E-04,1.13E-03,3.60E-04,""
2018/10/28 13:00,24.2 ,24.0 ,24.2 ,24.1 ,24.2 ,24.2 ,1.5 ,1.4 ,19.5 ,19.2 ,1.40E-03,3.90E-04,1.10E-03,3.50E-04,""
2018/10/28 14:00,24.2 ,24.0 ,24.2 ,24.1 ,24.2 ,24.2 ,1.5 ,1.4 ,19.5 ,19.2 ,1.16E-03,4.00E-04,1.07E-03,3.50E-04,""
2018/10/28 15:00,24.2 ,24.0 ,24.2 ,24.1 ,24.1 ,24.2 ,1.5 ,1.4 ,19.5 ,19.2 ,9.20E-04,4.40E-04,1.41E-03,3.30E-04,""
2018/10/28 16:00,24.2 ,24.0 ,24.2 ,24.1 ,24.2 ,24.2 ,1.5 ,1.4 ,19.5 ,19.2 ,9.80E-04,4.00E-04,1.21E-03,3.40E-04,""
2018/10/28 17:00,24.2 ,24.0 ,24.2 ,24.1 ,24.2 ,24.2 ,1.5 ,1.4 ,19.5 ,19.3 ,1.09E-03,4.00E-04,1.22E-03,3.50E-04,""
2018/10/28 18:00,24.3 ,24.0 ,24.2 ,24.1 ,24.2 ,24.2 ,1.5 ,1.4 ,19.5 ,19.2 ,1.08E-03,4.10E-04,1.16E-03,3.50E-04,""
2018/10/28 19:00,24.2 ,24.0 ,24.2 ,24.1 ,24.2 ,24.2 ,1.5 ,1.4 ,19.5 ,19.1 ,1.28E-03,4.00E-04,1.15E-03,3.50E-04,""
2018/10/28 20:00,24.3 ,24.0 ,24.2 ,24.2 ,24.2 ,24.2 ,1.5 ,1.4 ,19.5 ,19.1 ,1.18E-03,4.20E-04,1.17E-03,3.60E-04,""
2018/10/28 21:00,24.3 ,24.0 ,24.2 ,24.1 ,24.2 ,24.2 ,1.5 ,1.4 ,19.5 ,19.2 ,1.32E-03,3.90E-04,1.27E-03,3.40E-04,""
2018/10/28 22:00,24.2 ,24.0 ,24.2 ,24.1 ,24.1 ,24.2 ,1.5 ,1.4 ,19.5 ,19.1 ,1.01E-03,4.00E-04,1.58E-03,3.10E-04,""
2018/10/28 23:00,24.3 ,24.0 ,24.2 ,24.2 ,24.2 ,24.2 ,1.5 ,1.4 ,19.4 ,19.1 ,1.12E-03,4.20E-04,1.43E-03,3.40E-04,""
2018/10/29 0:00,24.2 ,24.0 ,24.2 ,24.1 ,24.1 ,24.2 ,1.5 ,1.4 ,19.4 ,19.1 ,1.00E-03,4.20E-04,1.18E-03,3.50E-04,""
2018/10/29 1:00,24.2 ,23.9 ,24.1 ,24.1 ,24.1 ,24.2 ,1.5 ,1.4 ,19.4 ,19.1 ,1.23E-03,3.80E-04,1.12E-03,3.30E-04,""
2018/10/29 2:00,24.2 ,24.0 ,24.2 ,24.1 ,24.1 ,24.2 ,1.5 ,1.4 ,19.4 ,19.1 ,1.07E-03,3.90E-04,1.19E-03,3.50E-04,""
2018/10/29 3:00,24.2 ,23.9 ,24.1 ,24.1 ,24.1 ,24.2 ,1.5 ,1.4 ,19.4 ,19.1 ,1.16E-03,4.00E-04,1.17E-03,3.50E-04,""
2018/10/29 4:00,24.2 ,23.9 ,24.2 ,24.1 ,24.1 ,24.2 ,1.5 ,1.4 ,19.3 ,19.0 ,1.18E-03,4.10E-04,1.49E-03,3.30E-04,""
2018/10/29 5:00,24.2 ,23.9 ,24.1 ,24.1 ,24.1 ,24.2 ,1.5 ,1.4 ,19.3 ,19.1 ,1.15E-03,4.10E-04,1.27E-03,3.40E-04,""
2018/10/29 6:00,24.1 ,23.9 ,24.1 ,24.1 ,24.1 ,24.1 ,1.5 ,1.4 ,19.3 ,19.0 ,1.05E-03,4.10E-04,1.16E-03,3.20E-04,""
2018/10/29 7:00,24.2 ,23.9 ,24.1 ,24.0 ,24.1 ,24.1 ,1.5 ,1.4 ,19.3 ,19.0 ,9.40E-04,4.10E-04,1.30E-03,3.60E-04,""
2018/10/29 8:00,24.1 ,23.9 ,24.1 ,24.0 ,24.0 ,24.1 ,1.5 ,1.4 ,19.3 ,19.0 ,1.12E-03,4.10E-04,1.20E-03,3.40E-04,""
2018/10/29 9:00,24.1 ,23.9 ,24.1 ,24.0 ,24.0 ,24.1 ,1.5 ,1.4 ,19.3 ,19.0 ,9.80E-04,4.20E-04,1.25E-03,3.60E-04,""
2018/10/29 10:00,24.1 ,23.9 ,24.1 ,24.0 ,24.0 ,24.1 ,1.5 ,1.4 ,19.3 ,19.1 ,8.50E-04,4.20E-04,1.30E-03,3.60E-04,""
2018/10/29 11:00,24.2 ,23.9 ,24.1 ,24.1 ,24.1 ,24.1 ,1.5 ,1.4 ,19.3 ,19.1 ,1.05E-03,4.20E-04,1.27E-03,3.50E-04,""
2018/10/29 12:00,24.2 ,23.9 ,24.1 ,24.1 ,24.1 ,24.1 ,1.5 ,1.4 ,19.3 ,19.1 ,1.02E-03,4.10E-04,1.17E-03,3.30E-04,""
2018/10/29 13:00,24.2 ,23.9 ,24.1 ,24.0 ,24.0 ,24.1 ,1.5 ,1.4 ,19.3 ,19.1 ,1.25E-03,4.10E-04,1.25E-03,3.30E-04,""
2018/10/29 14:00,24.2 ,23.9 ,24.1 ,24.1 ,24.1 ,24.1 ,1.5 ,1.4 ,19.3 ,19.0 ,1.15E-03,3.90E-04,1.42E-03,3.40E-04,""
2018/10/29 15:00,24.2 ,23.9 ,24.1 ,24.1 ,24.1 ,24.1 ,1.5 ,1.4 ,19.4 ,19.1 ,1.21E-03,4.10E-04,1.20E-03,3.40E-04,""
2018/10/29 16:00,24.1 ,23.9 ,24.1 ,24.0 ,24.0 ,24.1 ,1.5 ,1.4 ,19.4 ,19.1 ,1.06E-03,4.10E-04,1.31E-03,3.40E-04,""
2018/10/29 17:00,24.1 ,23.9 ,24.1 ,24.0 ,24.1 ,24.1 ,1.5 ,1.4 ,19.3 ,19.1 ,8.90E-04,4.20E-04,9.90E-04,3.40E-04,""
2018/10/29 18:00,24.2 ,23.9 ,24.1 ,24.1 ,24.1 ,24.1 ,1.5 ,1.4 ,19.3 ,19.1 ,9.10E-04,3.80E-04,1.26E-03,3.60E-04,""
2018/10/29 19:00,24.1 ,23.9 ,24.1 ,24.0 ,24.0 ,24.1 ,1.5 ,1.4 ,19.3 ,19.0 ,8.80E-04,4.40E-04,1.10E-03,3.40E-04,""
2018/10/29 20:00,24.1 ,23.9 ,24.1 ,24.0 ,24.0 ,24.1 ,1.5 ,1.4 ,19.3 ,19.1 ,6.20E-04,4.40E-04,1.27E-03,3.40E-04,""
2018/10/29 21:00,24.1 ,23.9 ,24.1 ,24.0 ,24.0 ,24.1 ,1.5 ,1.4 ,19.3 ,19.0 ,1.11E-03,4.20E-04,1.46E-03,3.30E-04,""
2018/10/29 22:00,24.1 ,23.8 ,24.1 ,24.0 ,24.1 ,24.1 ,1.5 ,1.4 ,19.3 ,19.1 ,1.16E-03,4.10E-04,1.09E-03,3.30E-04,""
2018/10/29 23:00,24.2 ,23.9 ,24.1 ,24.1 ,24.1 ,24.1 ,1.5 ,1.4 ,19.3 ,19.1 ,1.26E-03,4.10E-04,1.25E-03,3.40E-04,""
2018/10/30 0:00,24.1 ,23.9 ,24.1 ,24.0 ,24.0 ,24.1 ,1.5 ,1.4 ,19.3 ,19.0 ,1.06E-03,4.20E-04,1.00E-03,3.30E-04,""
2018/10/30 1:00,24.1 ,23.9 ,24.1 ,24.0 ,24.0 ,24.1 ,1.5 ,1.4 ,19.3 ,19.0 ,1.18E-03,3.90E-04,1.28E-03,3.90E-04,""
2018/10/30 2:00,24.1 ,23.9 ,24.1 ,24.0 ,24.0 ,24.1 ,1.5 ,1.4 ,19.2 ,19.0 ,1.14E-03,4.00E-04,1.22E-03,3.40E-04,""
2018/10/30 3:00,24.1 ,23.8 ,24.0 ,24.0 ,24.0 ,24.1 ,1.5 ,1.4 ,19.2 ,19.0 ,1.08E-03,4.30E-04,1.20E-03,3.50E-04,""
