,VESSEL BOTTOM HEAD(TE-263-69L1),VESSEL BOTTOM HEAD(TE-263-69L2),VESSEL ABOVE SKIRT JOINT(TE-263-69H1),VESSEL ABOVE SKIRT JOINT(TE-263-69H3),VESSEL DOWNCOMMER(TE-263-69G2),VESSEL DOWNCOMMER(TE-263-69G3),Volume of water injection to RPV(FDW),Volume of water injection to RPV(CS),Temperature in the water injection to the reactor�iFDW�j,Temperature in the water injection to the reactor�iCS�j,Radioactive concentration in PCV (Xe 135) System A[indicated value],Radioactive concentration in PCV (Xe 135) System A[detection limit],Radioactive concentration in PCV (Xe 135) System B[indicated value],Radioactive concentration in PCV (Xe 135) System B[detection limit],"note"
2018/11/16 16:00,22.1 ,21.8 ,22.1 ,22.0 ,22.0 ,22.1 ,1.4 ,1.4 ,16.7 ,16.4 ,1.27E-03,3.80E-04,9.90E-04,3.50E-04,""
2018/11/16 17:00,22.1 ,21.9 ,22.1 ,22.0 ,22.0 ,22.1 ,1.4 ,1.4 ,16.7 ,16.3 ,1.03E-03,3.90E-04,1.14E-03,3.50E-04,""
2018/11/16 18:00,22.1 ,21.9 ,22.1 ,22.0 ,22.0 ,22.1 ,1.4 ,1.4 ,16.7 ,16.3 ,1.08E-03,4.10E-04,1.23E-03,3.50E-04,""
2018/11/16 19:00,22.1 ,21.9 ,22.1 ,22.0 ,22.0 ,22.1 ,1.4 ,1.4 ,16.6 ,16.4 ,9.30E-04,4.30E-04,1.33E-03,3.20E-04,""
2018/11/16 20:00,22.1 ,21.9 ,22.1 ,22.0 ,22.0 ,22.1 ,1.4 ,1.4 ,16.6 ,16.3 ,1.21E-03,4.00E-04,1.20E-03,3.60E-04,""
2018/11/16 21:00,22.1 ,21.9 ,22.1 ,22.0 ,22.0 ,22.1 ,1.4 ,1.4 ,16.6 ,16.3 ,1.05E-03,4.00E-04,1.47E-03,3.20E-04,""
2018/11/16 22:00,22.1 ,21.9 ,22.1 ,22.0 ,22.0 ,22.1 ,1.4 ,1.4 ,16.6 ,16.3 ,8.40E-04,4.40E-04,1.06E-03,3.60E-04,""
2018/11/16 23:00,22.1 ,21.9 ,22.1 ,22.0 ,22.0 ,22.1 ,1.4 ,1.4 ,16.6 ,16.3 ,1.06E-03,4.00E-04,1.11E-03,3.50E-04,""
2018/11/17 0:00,22.1 ,21.9 ,22.1 ,22.0 ,22.0 ,22.1 ,1.4 ,1.4 ,16.6 ,16.3 ,1.08E-03,4.20E-04,1.04E-03,3.40E-04,""
2018/11/17 1:00,22.1 ,21.9 ,22.1 ,22.0 ,22.0 ,22.1 ,1.4 ,1.4 ,16.6 ,16.2 ,1.14E-03,4.10E-04,8.50E-04,3.60E-04,""
2018/11/17 2:00,22.1 ,21.9 ,22.0 ,22.0 ,22.0 ,22.1 ,1.4 ,1.4 ,16.6 ,16.2 ,1.30E-03,3.60E-04,1.32E-03,3.40E-04,""
2018/11/17 3:00,22.1 ,21.9 ,22.1 ,22.0 ,22.0 ,22.1 ,1.4 ,1.4 ,16.6 ,16.3 ,1.23E-03,4.00E-04,1.12E-03,3.40E-04,""
2018/11/17 4:00,22.1 ,21.9 ,22.0 ,22.0 ,22.0 ,22.1 ,1.4 ,1.4 ,16.6 ,16.2 ,1.07E-03,4.10E-04,1.31E-03,3.20E-04,""
2018/11/17 5:00,22.1 ,21.9 ,22.0 ,22.0 ,22.0 ,22.1 ,1.4 ,1.4 ,16.5 ,16.2 ,1.31E-03,4.10E-04,1.03E-03,3.40E-04,""
2018/11/17 6:00,22.1 ,21.9 ,22.0 ,22.0 ,22.0 ,22.1 ,1.4 ,1.4 ,16.6 ,16.2 ,8.90E-04,4.30E-04,1.13E-03,3.40E-04,""
2018/11/17 7:00,22.1 ,21.9 ,22.0 ,22.0 ,22.0 ,22.1 ,1.4 ,1.4 ,16.5 ,16.2 ,1.04E-03,4.00E-04,1.38E-03,3.50E-04,""
2018/11/17 8:00,22.1 ,21.8 ,22.0 ,22.0 ,22.0 ,22.1 ,1.4 ,1.4 ,16.5 ,16.3 ,1.15E-03,4.20E-04,1.25E-03,3.40E-04,""
2018/11/17 9:00,22.1 ,21.9 ,22.1 ,22.0 ,22.0 ,22.1 ,1.4 ,1.4 ,16.5 ,16.2 ,1.09E-03,4.30E-04,1.19E-03,3.40E-04,""
2018/11/17 10:00,22.1 ,21.9 ,22.0 ,22.0 ,22.0 ,22.1 ,1.4 ,1.4 ,16.5 ,16.2 ,1.13E-03,4.00E-04,1.32E-03,3.20E-04,""
2018/11/17 11:00,22.1 ,21.9 ,22.1 ,22.0 ,22.0 ,22.1 ,1.4 ,1.4 ,16.6 ,16.3 ,1.12E-03,3.90E-04,1.26E-03,3.50E-04,""
2018/11/17 12:00,22.1 ,21.9 ,22.0 ,22.0 ,22.0 ,22.1 ,1.4 ,1.4 ,16.6 ,16.3 ,1.15E-03,4.30E-04,1.17E-03,3.50E-04,""
2018/11/17 13:00,22.1 ,21.9 ,22.0 ,22.0 ,22.0 ,22.1 ,1.4 ,1.4 ,16.5 ,16.2 ,9.90E-04,4.20E-04,1.10E-03,3.30E-04,""
2018/11/17 14:00,22.1 ,21.9 ,22.0 ,22.0 ,22.0 ,22.1 ,1.4 ,1.4 ,16.5 ,16.3 ,1.13E-03,3.80E-04,1.00E-03,3.40E-04,""
2018/11/17 15:00,22.1 ,21.9 ,22.0 ,22.0 ,22.0 ,22.1 ,1.4 ,1.4 ,16.6 ,16.3 ,1.13E-03,4.10E-04,1.23E-03,3.40E-04,""
2018/11/17 16:00,22.1 ,21.9 ,22.1 ,22.0 ,22.0 ,22.1 ,1.4 ,1.4 ,16.6 ,16.3 ,9.00E-04,4.10E-04,1.14E-03,3.40E-04,""
2018/11/17 17:00,22.1 ,21.9 ,22.1 ,22.0 ,22.0 ,22.1 ,1.4 ,1.4 ,16.5 ,16.3 ,1.29E-03,3.90E-04,1.54E-03,3.10E-04,""
2018/11/17 18:00,22.1 ,21.9 ,22.1 ,22.0 ,22.0 ,22.1 ,1.4 ,1.4 ,16.6 ,16.2 ,8.50E-04,4.20E-04,9.60E-04,3.50E-04,""
2018/11/17 19:00,22.1 ,21.9 ,22.1 ,22.0 ,22.0 ,22.1 ,1.4 ,1.4 ,16.5 ,16.2 ,1.30E-03,4.10E-04,1.31E-03,3.40E-04,""
2018/11/17 20:00,22.1 ,21.9 ,22.0 ,22.0 ,22.0 ,22.1 ,1.4 ,1.4 ,16.5 ,16.1 ,1.20E-03,4.10E-04,1.28E-03,3.50E-04,""
2018/11/17 21:00,22.1 ,21.9 ,22.0 ,22.0 ,22.0 ,22.1 ,1.4 ,1.4 ,16.5 ,16.2 ,1.24E-03,3.90E-04,1.22E-03,3.50E-04,""
2018/11/17 22:00,22.1 ,21.8 ,22.0 ,22.0 ,22.0 ,22.1 ,1.4 ,1.4 ,16.5 ,16.1 ,9.80E-04,4.20E-04,1.15E-03,3.30E-04,""
2018/11/17 23:00,22.1 ,21.9 ,22.1 ,22.0 ,22.0 ,22.1 ,1.4 ,1.4 ,16.5 ,16.2 ,1.06E-03,4.20E-04,1.07E-03,3.50E-04,""
2018/11/18 0:00,22.1 ,21.8 ,22.0 ,22.0 ,22.0 ,22.1 ,1.4 ,1.4 ,16.5 ,16.2 ,1.04E-03,4.10E-04,1.50E-03,3.40E-04,""
2018/11/18 1:00,22.0 ,21.8 ,22.0 ,21.9 ,22.0 ,22.0 ,1.4 ,1.4 ,16.5 ,16.1 ,1.01E-03,4.10E-04,1.27E-03,3.30E-04,""
2018/11/18 2:00,22.1 ,21.8 ,22.0 ,22.0 ,22.0 ,22.0 ,1.4 ,1.4 ,16.4 ,16.1 ,8.80E-04,4.20E-04,1.28E-03,3.30E-04,""
2018/11/18 3:00,22.1 ,21.8 ,22.0 ,22.0 ,22.0 ,22.0 ,1.4 ,1.4 ,16.4 ,16.1 ,1.21E-03,4.10E-04,1.08E-03,3.40E-04,""
2018/11/18 4:00,22.0 ,21.8 ,22.0 ,21.9 ,22.0 ,22.0 ,1.4 ,1.4 ,16.4 ,16.0 ,1.32E-03,3.90E-04,1.22E-03,3.50E-04,""
2018/11/18 5:00,22.0 ,21.7 ,22.0 ,21.9 ,21.9 ,22.0 ,1.4 ,1.4 ,16.3 ,16.1 ,1.14E-03,4.10E-04,1.14E-03,3.40E-04,""
2018/11/18 6:00,22.0 ,21.7 ,21.9 ,21.9 ,21.9 ,22.0 ,1.4 ,1.4 ,16.3 ,16.0 ,1.27E-03,4.10E-04,1.35E-03,3.30E-04,""
2018/11/18 7:00,22.0 ,21.7 ,21.9 ,21.9 ,21.9 ,22.0 ,1.4 ,1.4 ,16.3 ,16.0 ,8.30E-04,4.40E-04,1.26E-03,3.40E-04,""
2018/11/18 8:00,21.9 ,21.7 ,21.9 ,21.9 ,21.9 ,21.9 ,1.4 ,1.4 ,16.3 ,16.0 ,8.80E-04,4.00E-04,1.26E-03,3.30E-04,""
2018/11/18 9:00,21.9 ,21.7 ,21.9 ,21.9 ,21.9 ,21.9 ,1.4 ,1.4 ,16.3 ,16.0 ,9.60E-04,4.20E-04,1.44E-03,3.20E-04,""
2018/11/18 10:00,21.9 ,21.7 ,21.9 ,21.8 ,21.8 ,21.9 ,1.4 ,1.4 ,16.3 ,16.0 ,1.33E-03,4.30E-04,1.03E-03,3.60E-04,""
2018/11/18 11:00,21.9 ,21.6 ,21.9 ,21.8 ,21.8 ,21.9 ,1.4 ,1.4 ,16.3 ,16.0 ,1.23E-03,4.10E-04,1.43E-03,3.20E-04,""
2018/11/18 12:00,21.9 ,21.6 ,21.9 ,21.8 ,21.8 ,21.9 ,1.4 ,1.4 ,16.3 ,16.0 ,1.05E-03,3.80E-04,9.50E-04,3.40E-04,""
2018/11/18 13:00,21.9 ,21.6 ,21.9 ,21.8 ,21.8 ,21.9 ,1.4 ,1.4 ,16.3 ,16.0 ,1.20E-03,3.90E-04,1.06E-03,3.50E-04,""
2018/11/18 14:00,21.9 ,21.6 ,21.9 ,21.8 ,21.8 ,21.9 ,1.4 ,1.4 ,16.3 ,16.0 ,1.18E-03,3.80E-04,1.36E-03,3.40E-04,""
2018/11/18 15:00,21.9 ,21.6 ,21.9 ,21.8 ,21.8 ,21.9 ,1.4 ,1.4 ,16.3 ,16.0 ,1.22E-03,4.20E-04,1.18E-03,3.20E-04,""
2018/11/18 16:00,21.9 ,21.6 ,21.9 ,21.8 ,21.8 ,21.9 ,1.4 ,1.4 ,16.3 ,16.0 ,1.15E-03,3.90E-04,1.41E-03,3.30E-04,""
2018/11/18 17:00,21.9 ,21.7 ,21.9 ,21.8 ,21.8 ,21.9 ,1.4 ,1.4 ,16.3 ,16.0 ,1.27E-03,4.00E-04,1.27E-03,3.30E-04,""
2018/11/18 18:00,21.9 ,21.6 ,21.9 ,21.8 ,21.8 ,21.9 ,1.4 ,1.4 ,16.3 ,16.0 ,1.20E-03,4.00E-04,1.24E-03,3.50E-04,""
2018/11/18 19:00,21.9 ,21.7 ,21.9 ,21.8 ,21.8 ,21.9 ,1.4 ,1.4 ,16.3 ,16.0 ,1.11E-03,4.00E-04,1.29E-03,3.40E-04,""
2018/11/18 20:00,21.9 ,21.6 ,21.8 ,21.8 ,21.8 ,21.9 ,1.4 ,1.4 ,16.3 ,16.0 ,1.39E-03,4.20E-04,1.36E-03,3.20E-04,""
2018/11/18 21:00,21.9 ,21.6 ,21.9 ,21.8 ,21.8 ,21.9 ,1.4 ,1.4 ,16.3 ,15.9 ,8.10E-04,4.20E-04,1.14E-03,3.50E-04,""
2018/11/18 22:00,21.9 ,21.6 ,21.8 ,21.8 ,21.8 ,21.9 ,1.4 ,1.4 ,16.3 ,15.9 ,7.60E-04,3.70E-04,9.80E-04,3.50E-04,""
2018/11/18 23:00,21.9 ,21.6 ,21.8 ,21.7 ,21.7 ,21.8 ,1.4 ,1.4 ,16.2 ,15.9 ,1.03E-03,4.30E-04,1.16E-03,3.50E-04,""
2018/11/19 0:00,21.9 ,21.6 ,21.8 ,21.7 ,21.7 ,21.8 ,1.4 ,1.4 ,16.3 ,15.8 ,1.10E-03,4.00E-04,1.20E-03,3.30E-04,""
2018/11/19 1:00,21.9 ,21.6 ,21.8 ,21.8 ,21.7 ,21.9 ,1.4 ,1.4 ,16.3 ,15.8 ,1.35E-03,4.20E-04,1.14E-03,3.50E-04,""
2018/11/19 2:00,21.8 ,21.5 ,21.8 ,21.7 ,21.7 ,21.8 ,1.4 ,1.4 ,16.3 ,15.9 ,8.70E-04,4.30E-04,1.29E-03,3.30E-04,""
2018/11/19 3:00,21.8 ,21.6 ,21.8 ,21.7 ,21.7 ,21.8 ,1.4 ,1.4 ,16.2 ,15.8 ,1.23E-03,4.10E-04,1.29E-03,3.50E-04,""
2018/11/19 4:00,21.8 ,21.5 ,21.8 ,21.7 ,21.7 ,21.8 ,1.4 ,1.4 ,16.3 ,15.8 ,9.30E-04,4.10E-04,1.07E-03,3.40E-04,""
2018/11/19 5:00,21.8 ,21.5 ,21.7 ,21.7 ,21.7 ,21.8 ,1.4 ,1.4 ,16.2 ,15.8 ,1.30E-03,4.00E-04,1.26E-03,3.40E-04,""
2018/11/19 6:00,21.8 ,21.5 ,21.7 ,21.7 ,21.7 ,21.8 ,1.4 ,1.4 ,16.2 ,15.8 ,1.19E-03,4.10E-04,1.02E-03,3.60E-04,""
2018/11/19 7:00,21.8 ,21.5 ,21.7 ,21.7 ,21.7 ,21.8 ,1.4 ,1.4 ,16.1 ,15.8 ,1.10E-03,4.10E-04,1.16E-03,3.40E-04,""
2018/11/19 8:00,21.8 ,21.5 ,21.7 ,21.7 ,21.7 ,21.8 ,1.4 ,1.4 ,16.1 ,15.8 ,1.21E-03,4.20E-04,1.18E-03,3.40E-04,""
2018/11/19 9:00,21.8 ,21.5 ,21.7 ,21.7 ,21.7 ,21.7 ,1.4 ,1.4 ,16.1 ,15.8 ,1.10E-03,4.10E-04,1.31E-03,3.40E-04,""
2018/11/19 10:00,21.7 ,21.5 ,21.7 ,21.7 ,21.7 ,21.7 ,1.4 ,1.4 ,16.1 ,15.8 ,1.24E-03,3.70E-04,1.23E-03,3.50E-04,""
2018/11/19 11:00,21.7 ,21.5 ,21.7 ,21.7 ,21.7 ,21.7 ,1.4 ,1.4 ,16.1 ,15.8 ,1.05E-03,4.10E-04,1.00E-03,3.80E-04,""
2018/11/19 12:00,21.8 ,21.5 ,21.7 ,21.7 ,21.7 ,21.7 ,1.4 ,1.4 ,16.1 ,15.8 ,1.25E-03,4.10E-04,1.00E-03,3.60E-04,""
2018/11/19 13:00,21.8 ,21.5 ,21.7 ,21.7 ,21.7 ,21.8 ,1.4 ,1.4 ,16.1 ,15.8 ,1.14E-03,4.10E-04,1.30E-03,3.30E-04,""
2018/11/19 14:00,21.7 ,21.5 ,21.7 ,21.7 ,21.7 ,21.7 ,1.4 ,1.4 ,16.1 ,15.8 ,7.80E-04,4.40E-04,1.29E-03,3.40E-04,""
2018/11/19 15:00,21.7 ,21.5 ,21.7 ,21.7 ,21.7 ,21.7 ,1.4 ,1.4 ,16.1 ,15.8 ,1.21E-03,4.10E-04,1.18E-03,3.40E-04,""
2018/11/19 16:00,21.7 ,21.5 ,21.7 ,21.7 ,21.7 ,21.7 ,1.4 ,1.4 ,16.1 ,15.8 ,7.90E-04,3.90E-04,1.28E-03,3.20E-04,""
2018/11/19 17:00,21.8 ,21.5 ,21.7 ,21.7 ,21.7 ,21.7 ,1.4 ,1.4 ,16.1 ,15.8 ,1.04E-03,4.00E-04,1.27E-03,3.30E-04,""
2018/11/19 18:00,21.8 ,21.5 ,21.7 ,21.7 ,21.7 ,21.8 ,1.4 ,1.4 ,16.1 ,15.8 ,8.60E-04,4.30E-04,1.20E-03,3.50E-04,""
2018/11/19 19:00,21.8 ,21.5 ,21.7 ,21.7 ,21.7 ,21.7 ,1.4 ,1.4 ,16.1 ,15.8 ,1.13E-03,4.20E-04,1.21E-03,3.50E-04,""
2018/11/19 20:00,21.8 ,21.5 ,21.7 ,21.7 ,21.7 ,21.8 ,1.4 ,1.4 ,16.1 ,15.8 ,8.70E-04,4.20E-04,1.38E-03,3.20E-04,""
2018/11/19 21:00,21.8 ,21.5 ,21.7 ,21.7 ,21.7 ,21.8 ,1.4 ,1.4 ,16.2 ,15.8 ,1.09E-03,4.30E-04,1.11E-03,3.50E-04,""
2018/11/19 22:00,21.8 ,21.5 ,21.7 ,21.7 ,21.7 ,21.7 ,1.4 ,1.4 ,16.1 ,15.8 ,6.90E-04,4.30E-04,1.19E-03,3.20E-04,""
2018/11/19 23:00,21.7 ,21.5 ,21.7 ,21.7 ,21.7 ,21.7 ,1.4 ,1.4 ,16.1 ,15.8 ,1.22E-03,4.20E-04,1.00E-03,3.40E-04,""
2018/11/20 0:00,21.8 ,21.5 ,21.7 ,21.7 ,21.7 ,21.8 ,1.4 ,1.4 ,16.1 ,15.8 ,1.01E-03,4.20E-04,1.46E-03,3.30E-04,""
2018/11/20 1:00,21.7 ,21.5 ,21.7 ,21.7 ,21.7 ,21.7 ,1.4 ,1.4 ,16.1 ,15.7 ,9.70E-04,4.20E-04,1.08E-03,3.30E-04,""
2018/11/20 2:00,21.7 ,21.5 ,21.7 ,21.7 ,21.7 ,21.7 ,1.4 ,1.4 ,16.0 ,15.6 ,1.39E-03,3.90E-04,1.22E-03,3.40E-04,""
2018/11/20 3:00,21.7 ,21.5 ,21.7 ,21.7 ,21.7 ,21.7 ,1.4 ,1.4 ,16.0 ,15.7 ,9.10E-04,4.00E-04,1.28E-03,3.30E-04,""
2018/11/20 4:00,21.7 ,21.5 ,21.7 ,21.7 ,21.7 ,21.7 ,1.4 ,1.4 ,16.0 ,15.6 ,1.06E-03,4.20E-04,1.05E-03,3.50E-04,""
2018/11/20 5:00,21.7 ,21.5 ,21.7 ,21.7 ,21.7 ,21.7 ,1.4 ,1.4 ,16.0 ,15.6 ,1.10E-03,4.20E-04,1.15E-03,3.40E-04,""
2018/11/20 6:00,21.7 ,21.5 ,21.7 ,21.6 ,21.7 ,21.7 ,1.4 ,1.4 ,15.9 ,15.5 ,1.00E-03,3.80E-04,1.16E-03,3.50E-04,""
2018/11/20 7:00,21.7 ,21.4 ,21.7 ,21.6 ,21.6 ,21.7 ,1.4 ,1.4 ,15.9 ,15.5 ,1.13E-03,4.00E-04,1.18E-03,3.60E-04,""
2018/11/20 8:00,21.7 ,21.4 ,21.6 ,21.6 ,21.6 ,21.7 ,1.4 ,1.4 ,15.9 ,15.5 ,1.08E-03,3.90E-04,1.43E-03,3.30E-04,""
2018/11/20 9:00,21.7 ,21.4 ,21.6 ,21.5 ,21.5 ,21.6 ,1.4 ,1.4 ,15.8 ,15.5 ,9.50E-04,4.00E-04,1.34E-03,3.40E-04,""
2018/11/20 10:00,21.6 ,21.3 ,21.6 ,21.5 ,21.5 ,21.6 ,1.4 ,1.4 ,15.8 ,15.5 ,1.28E-03,4.10E-04,1.18E-03,3.50E-04,""
2018/11/20 11:00,21.6 ,21.3 ,21.6 ,21.5 ,21.5 ,21.6 ,1.4 ,1.4 ,15.9 ,15.5 ,9.70E-04,3.80E-04,1.11E-03,3.40E-04,""
2018/11/20 12:00,21.6 ,21.3 ,21.5 ,21.5 ,21.5 ,21.6 ,1.4 ,1.4 ,15.8 ,15.5 ,1.43E-03,3.80E-04,1.18E-03,3.40E-04,""
2018/11/20 13:00,21.6 ,21.3 ,21.6 ,21.5 ,21.5 ,21.6 ,1.4 ,1.4 ,15.8 ,15.5 ,1.06E-03,4.00E-04,1.17E-03,3.50E-04,""
2018/11/20 14:00,21.6 ,21.3 ,21.5 ,21.5 ,21.5 ,21.5 ,1.4 ,1.4 ,15.8 ,15.5 ,1.38E-03,3.80E-04,1.22E-03,3.60E-04,""
2018/11/20 15:00,21.6 ,21.3 ,21.5 ,21.5 ,21.5 ,21.6 ,1.4 ,1.4 ,15.8 ,15.5 ,1.10E-03,3.90E-04,1.42E-03,3.30E-04,""
2018/11/20 16:00,21.6 ,21.3 ,21.5 ,21.5 ,21.5 ,21.6 ,1.4 ,1.4 ,15.8 ,15.5 ,1.03E-03,4.00E-04,1.19E-03,3.40E-04,""
2018/11/20 17:00,21.6 ,21.3 ,21.5 ,21.5 ,21.5 ,21.6 ,1.4 ,1.4 ,15.8 ,15.5 ,1.19E-03,4.10E-04,1.47E-03,3.10E-04,""
2018/11/20 18:00,21.6 ,21.3 ,21.6 ,21.5 ,21.5 ,21.6 ,1.4 ,1.4 ,15.8 ,15.5 ,1.16E-03,4.00E-04,1.21E-03,3.50E-04,""
2018/11/20 19:00,21.6 ,21.3 ,21.5 ,21.5 ,21.5 ,21.6 ,1.4 ,1.4 ,15.8 ,15.5 ,8.90E-04,4.20E-04,1.18E-03,3.30E-04,""
2018/11/20 20:00,21.5 ,21.3 ,21.5 ,21.5 ,21.5 ,21.5 ,1.4 ,1.4 ,15.8 ,15.4 ,1.18E-03,3.60E-04,1.25E-03,3.50E-04,""
2018/11/20 21:00,21.6 ,21.3 ,21.5 ,21.5 ,21.5 ,21.6 ,1.4 ,1.4 ,15.8 ,15.4 ,9.60E-04,4.10E-04,1.39E-03,3.20E-04,""
2018/11/20 22:00,21.5 ,21.3 ,21.5 ,21.5 ,21.5 ,21.5 ,1.4 ,1.4 ,15.7 ,15.3 ,1.19E-03,3.80E-04,1.40E-03,3.40E-04,""
2018/11/20 23:00,21.5 ,21.3 ,21.5 ,21.5 ,21.5 ,21.5 ,1.4 ,1.4 ,15.7 ,15.3 ,1.15E-03,4.00E-04,1.26E-03,3.50E-04,""
2018/11/21 0:00,21.5 ,21.3 ,21.5 ,21.4 ,21.4 ,21.5 ,1.4 ,1.4 ,15.6 ,15.3 ,1.03E-03,3.90E-04,1.22E-03,3.40E-04,""
2018/11/21 1:00,21.5 ,21.3 ,21.5 ,21.4 ,21.4 ,21.5 ,1.4 ,1.4 ,15.6 ,15.3 ,1.26E-03,3.70E-04,1.31E-03,3.40E-04,""
2018/11/21 2:00,21.5 ,21.2 ,21.5 ,21.4 ,21.4 ,21.5 ,1.4 ,1.4 ,15.6 ,15.2 ,1.12E-03,4.10E-04,1.17E-03,3.50E-04,""
2018/11/21 3:00,21.5 ,21.2 ,21.5 ,21.4 ,21.4 ,21.5 ,1.4 ,1.4 ,15.6 ,15.3 ,1.01E-03,4.30E-04,9.70E-04,3.50E-04,""
2018/11/21 4:00,21.5 ,21.2 ,21.5 ,21.4 ,21.4 ,21.5 ,1.4 ,1.4 ,15.6 ,15.2 ,9.80E-04,4.20E-04,1.20E-03,3.50E-04,""
2018/11/21 5:00,21.5 ,21.2 ,21.4 ,21.4 ,21.4 ,21.5 ,1.4 ,1.4 ,15.6 ,15.2 ,9.80E-04,4.40E-04,1.34E-03,3.50E-04,""
2018/11/21 6:00,21.5 ,21.2 ,21.4 ,21.3 ,21.3 ,21.5 ,1.4 ,1.4 ,15.5 ,15.1 ,1.14E-03,4.10E-04,1.28E-03,3.40E-04,""
2018/11/21 7:00,21.4 ,21.1 ,21.4 ,21.3 ,21.3 ,21.4 ,1.4 ,1.4 ,15.5 ,15.1 ,1.01E-03,4.30E-04,1.35E-03,3.40E-04,""
2018/11/21 8:00,21.4 ,21.1 ,21.4 ,21.3 ,21.3 ,21.4 ,1.4 ,1.4 ,15.5 ,15.1 ,1.03E-03,4.10E-04,1.27E-03,3.30E-04,""
2018/11/21 9:00,21.4 ,21.1 ,21.3 ,21.3 ,21.3 ,21.4 ,1.4 ,1.4 ,15.5 ,15.1 ,1.27E-03,3.90E-04,1.29E-03,3.30E-04,""
2018/11/21 10:00,21.4 ,21.1 ,21.3 ,21.3 ,21.3 ,21.4 ,1.4 ,1.4 ,15.5 ,15.1 ,1.17E-03,4.10E-04,1.27E-03,3.20E-04,""
2018/11/21 11:00,21.4 ,21.1 ,21.3 ,21.3 ,21.3 ,21.4 ,1.4 ,1.4 ,15.5 ,15.1 ,7.80E-04,4.00E-04,1.07E-03,3.40E-04,""
2018/11/21 12:00,21.3 ,21.1 ,21.3 ,21.3 ,21.3 ,21.3 ,1.4 ,1.4 ,15.5 ,15.1 ,1.15E-03,4.10E-04,1.28E-03,3.30E-04,""
2018/11/21 13:00,21.3 ,21.1 ,21.3 ,21.3 ,21.3 ,21.3 ,1.4 ,1.4 ,15.5 ,15.1 ,1.23E-03,3.50E-04,1.23E-03,3.50E-04,""
2018/11/21 14:00,21.4 ,21.1 ,21.3 ,21.3 ,21.3 ,21.3 ,1.4 ,1.4 ,15.5 ,15.2 ,1.14E-03,4.00E-04,1.22E-03,3.40E-04,""
2018/11/21 15:00,21.4 ,21.1 ,21.3 ,21.3 ,21.3 ,21.4 ,1.4 ,1.4 ,15.6 ,15.2 ,1.38E-03,4.20E-04,1.27E-03,3.60E-04,""
2018/11/21 16:00,21.4 ,21.1 ,21.3 ,21.3 ,21.3 ,21.4 ,1.4 ,1.4 ,15.6 ,15.1 ,1.01E-03,4.10E-04,1.25E-03,3.40E-04,""
2018/11/21 17:00,21.4 ,21.1 ,21.3 ,21.3 ,21.3 ,21.4 ,1.4 ,1.4 ,15.5 ,15.3 ,8.90E-04,4.20E-04,1.10E-03,3.50E-04,""
2018/11/21 18:00,21.4 ,21.1 ,21.3 ,21.3 ,21.3 ,21.4 ,1.4 ,1.4 ,15.5 ,15.1 ,7.10E-04,4.30E-04,1.42E-03,3.30E-04,""
2018/11/21 19:00,21.4 ,21.1 ,21.3 ,21.3 ,21.3 ,21.4 ,1.4 ,1.4 ,15.5 ,15.1 ,1.15E-03,3.70E-04,1.20E-03,3.40E-04,""
2018/11/21 20:00,21.4 ,21.1 ,21.3 ,21.3 ,21.3 ,21.4 ,1.4 ,1.4 ,15.5 ,15.1 ,1.22E-03,4.10E-04,1.39E-03,3.20E-04,""
2018/11/21 21:00,21.4 ,21.1 ,21.3 ,21.3 ,21.3 ,21.3 ,1.4 ,1.4 ,15.5 ,15.1 ,8.80E-04,4.10E-04,1.55E-03,3.30E-04,""
2018/11/21 22:00,21.4 ,21.1 ,21.3 ,21.3 ,21.3 ,21.4 ,1.4 ,1.4 ,15.5 ,15.1 ,1.18E-03,4.10E-04,1.22E-03,3.50E-04,""
2018/11/21 23:00,21.4 ,21.1 ,21.4 ,21.3 ,21.3 ,21.4 ,1.4 ,1.4 ,15.5 ,15.1 ,9.60E-04,4.20E-04,1.18E-03,3.40E-04,""
2018/11/22 0:00,21.4 ,21.1 ,21.3 ,21.3 ,21.3 ,21.4 ,1.4 ,1.4 ,15.5 ,15.1 ,1.05E-03,3.90E-04,1.20E-03,3.40E-04,""
2018/11/22 1:00,21.4 ,21.1 ,21.3 ,21.3 ,21.3 ,21.3 ,1.4 ,1.4 ,15.5 ,15.1 ,1.43E-03,3.90E-04,1.27E-03,3.40E-04,""
2018/11/22 2:00,21.4 ,21.1 ,21.3 ,21.3 ,21.3 ,21.3 ,1.4 ,1.4 ,15.5 ,15.1 ,8.70E-04,3.70E-04,1.10E-03,3.40E-04,""
2018/11/22 3:00,21.4 ,21.1 ,21.3 ,21.3 ,21.3 ,21.3 ,1.4 ,1.4 ,15.5 ,15.1 ,1.09E-03,3.80E-04,1.16E-03,3.30E-04,""
2018/11/22 4:00,21.4 ,21.1 ,21.3 ,21.3 ,21.3 ,21.3 ,1.4 ,1.4 ,15.4 ,15.1 ,9.10E-04,4.00E-04,1.13E-03,3.40E-04,""
2018/11/22 5:00,21.4 ,21.1 ,21.3 ,21.3 ,21.3 ,21.3 ,1.4 ,1.4 ,15.5 ,15.1 ,1.08E-03,3.80E-04,1.20E-03,3.40E-04,""
2018/11/22 6:00,21.4 ,21.1 ,21.3 ,21.3 ,21.3 ,21.3 ,1.5 ,1.4 ,15.4 ,15.1 ,9.30E-04,4.00E-04,1.18E-03,3.50E-04,""
2018/11/22 7:00,21.4 ,21.1 ,21.3 ,21.3 ,21.3 ,21.3 ,1.4 ,1.4 ,15.4 ,15.0 ,1.23E-03,3.80E-04,1.33E-03,3.50E-04,""
2018/11/22 8:00,21.4 ,21.1 ,21.3 ,21.3 ,21.3 ,21.3 ,1.4 ,1.4 ,15.3 ,15.1 ,1.07E-03,4.00E-04,1.18E-03,3.40E-04,""
2018/11/22 9:00,21.3 ,21.1 ,21.3 ,21.3 ,21.3 ,21.3 ,1.4 ,1.4 ,15.3 ,15.0 ,9.60E-04,4.00E-04,1.49E-03,3.20E-04,""
2018/11/22 10:00,21.3 ,21.1 ,21.3 ,21.3 ,21.3 ,21.3 ,1.4 ,1.4 ,15.3 ,15.1 ,1.25E-03,3.80E-04,9.70E-04,3.60E-04,""
2018/11/22 11:00,21.3 ,21.1 ,21.3 ,21.3 ,21.2 ,21.3 ,1.4 ,1.4 ,15.4 ,15.0 ,1.09E-03,3.90E-04,1.07E-03,3.50E-04,""
2018/11/22 12:00,21.3 ,21.1 ,21.3 ,21.2 ,21.3 ,21.3 ,1.4 ,1.4 ,15.3 ,15.0 ,1.10E-03,4.00E-04,1.16E-03,3.50E-04,""
2018/11/22 13:00,21.3 ,21.1 ,21.3 ,21.2 ,21.2 ,21.3 ,1.4 ,1.4 ,15.3 ,15.0 ,1.04E-03,4.10E-04,1.34E-03,3.40E-04,""
2018/11/22 14:00,21.3 ,21.1 ,21.3 ,21.2 ,21.2 ,21.3 ,1.4 ,1.4 ,15.4 ,15.0 ,1.01E-03,4.10E-04,1.18E-03,3.30E-04,""
2018/11/22 15:00,21.3 ,21.1 ,21.3 ,21.2 ,21.2 ,21.3 ,1.4 ,1.4 ,15.3 ,15.1 ,9.20E-04,4.00E-04,1.24E-03,3.40E-04,""
2018/11/22 16:00,21.3 ,21.1 ,21.3 ,21.2 ,21.2 ,21.3 ,1.4 ,1.4 ,15.4 ,15.0 ,1.08E-03,4.10E-04,1.23E-03,3.60E-04,""
2018/11/22 17:00,21.3 ,21.1 ,21.3 ,21.2 ,21.2 ,21.3 ,1.4 ,1.4 ,15.4 ,15.0 ,1.25E-03,3.80E-04,1.20E-03,3.50E-04,""
2018/11/22 18:00,21.3 ,21.1 ,21.3 ,21.2 ,21.2 ,21.3 ,1.4 ,1.4 ,15.3 ,15.0 ,1.03E-03,4.20E-04,1.36E-03,3.40E-04,""
2018/11/22 19:00,21.3 ,21.1 ,21.3 ,21.2 ,21.2 ,21.3 ,1.4 ,1.4 ,15.4 ,15.0 ,1.36E-03,4.10E-04,1.30E-03,3.40E-04,""
2018/11/22 20:00,21.3 ,21.1 ,21.3 ,21.2 ,21.2 ,21.3 ,1.4 ,1.4 ,15.4 ,15.0 ,1.35E-03,4.10E-04,1.21E-03,3.50E-04,""
2018/11/22 21:00,21.3 ,21.0 ,21.3 ,21.2 ,21.2 ,21.3 ,1.4 ,1.4 ,15.3 ,15.0 ,1.16E-03,4.30E-04,1.12E-03,3.40E-04,""
2018/11/22 22:00,21.3 ,21.0 ,21.2 ,21.2 ,21.2 ,21.3 ,1.4 ,1.4 ,15.3 ,15.0 ,1.36E-03,3.70E-04,1.17E-03,3.60E-04,""
2018/11/22 23:00,21.3 ,21.0 ,21.3 ,21.2 ,21.2 ,21.3 ,1.4 ,1.4 ,15.3 ,15.0 ,1.52E-03,4.00E-04,1.47E-03,3.30E-04,""
2018/11/23 0:00,21.3 ,21.0 ,21.3 ,21.2 ,21.2 ,21.3 ,1.4 ,1.4 ,15.3 ,15.0 ,1.08E-03,4.00E-04,1.36E-03,3.20E-04,""
2018/11/23 1:00,21.3 ,21.0 ,21.3 ,21.2 ,21.2 ,21.3 ,1.4 ,1.4 ,15.3 ,15.0 ,1.12E-03,3.80E-04,1.24E-03,3.40E-04,""
2018/11/23 2:00,21.3 ,21.0 ,21.3 ,21.2 ,21.2 ,21.3 ,1.4 ,1.4 ,15.3 ,15.0 ,1.19E-03,4.20E-04,1.34E-03,3.40E-04,""
2018/11/23 3:00,21.3 ,21.0 ,21.2 ,21.2 ,21.2 ,21.3 ,1.4 ,1.4 ,15.3 ,14.9 ,1.32E-03,4.10E-04,1.35E-03,3.40E-04,""
2018/11/23 4:00,21.2 ,21.0 ,21.2 ,21.1 ,21.1 ,21.2 ,1.4 ,1.4 ,15.3 ,14.9 ,1.09E-03,4.00E-04,1.15E-03,3.40E-04,""
2018/11/23 5:00,21.3 ,21.0 ,21.2 ,21.1 ,21.1 ,21.2 ,1.4 ,1.4 ,15.2 ,14.8 ,1.12E-03,4.10E-04,1.28E-03,3.30E-04,""
2018/11/23 6:00,21.2 ,21.0 ,21.2 ,21.1 ,21.1 ,21.2 ,1.4 ,1.4 ,15.1 ,14.8 ,1.18E-03,4.30E-04,1.28E-03,3.40E-04,""
2018/11/23 7:00,21.2 ,20.9 ,21.2 ,21.1 ,21.1 ,21.2 ,1.4 ,1.4 ,15.1 ,14.8 ,1.10E-03,3.90E-04,1.04E-03,3.60E-04,""
2018/11/23 8:00,21.2 ,20.9 ,21.1 ,21.1 ,21.1 ,21.1 ,1.4 ,1.4 ,15.1 ,14.7 ,1.07E-03,4.20E-04,1.13E-03,3.50E-04,""
2018/11/23 9:00,21.1 ,20.9 ,21.1 ,21.1 ,21.1 ,21.1 ,1.4 ,1.4 ,15.1 ,14.8 ,1.00E-03,4.00E-04,1.30E-03,3.50E-04,""
2018/11/23 10:00,21.2 ,20.9 ,21.1 ,21.1 ,21.1 ,21.1 ,1.4 ,1.4 ,15.1 ,14.8 ,1.01E-03,4.20E-04,1.07E-03,3.60E-04,""
2018/11/23 11:00,21.1 ,20.9 ,21.1 ,21.1 ,21.0 ,21.1 ,1.4 ,1.4 ,15.1 ,14.8 ,1.24E-03,4.20E-04,1.30E-03,3.50E-04,""
2018/11/23 12:00,21.1 ,20.8 ,21.1 ,21.0 ,21.0 ,21.1 ,1.4 ,1.4 ,15.1 ,14.8 ,9.50E-04,4.10E-04,1.32E-03,3.30E-04,""
2018/11/23 13:00,21.1 ,20.9 ,21.1 ,21.0 ,21.0 ,21.1 ,1.4 ,1.4 ,15.1 ,14.8 ,1.16E-03,4.10E-04,1.22E-03,3.50E-04,""
2018/11/23 14:00,21.1 ,20.9 ,21.1 ,21.0 ,21.0 ,21.1 ,1.4 ,1.4 ,15.1 ,14.8 ,1.34E-03,3.50E-04,1.24E-03,3.20E-04,""
2018/11/23 15:00,21.1 ,20.8 ,21.0 ,21.0 ,21.0 ,21.1 ,1.4 ,1.4 ,15.1 ,14.7 ,1.08E-03,4.20E-04,1.03E-03,3.50E-04,""
2018/11/23 16:00,21.1 ,20.8 ,21.0 ,21.0 ,21.0 ,21.0 ,1.4 ,1.4 ,15.1 ,14.7 ,1.35E-03,3.60E-04,1.20E-03,3.40E-04,""
2018/11/23 17:00,21.1 ,20.8 ,21.0 ,21.0 ,21.0 ,21.1 ,1.4 ,1.4 ,15.1 ,14.8 ,1.08E-03,4.30E-04,1.45E-03,3.20E-04,""
2018/11/23 18:00,21.0 ,20.8 ,21.0 ,21.0 ,21.0 ,21.0 ,1.4 ,1.4 ,15.1 ,14.7 ,1.05E-03,4.10E-04,1.03E-03,3.40E-04,""
2018/11/23 19:00,21.0 ,20.8 ,21.0 ,21.0 ,21.0 ,21.0 ,1.4 ,1.4 ,15.1 ,14.6 ,8.40E-04,4.20E-04,1.32E-03,3.40E-04,""
2018/11/23 20:00,21.0 ,20.8 ,21.0 ,20.9 ,20.9 ,21.0 ,1.4 ,1.4 ,15.0 ,14.6 ,9.10E-04,3.80E-04,1.21E-03,3.50E-04,""
2018/11/23 21:00,21.0 ,20.8 ,21.0 ,20.9 ,20.9 ,21.0 ,1.4 ,1.4 ,15.1 ,14.6 ,9.80E-04,4.00E-04,1.09E-03,3.50E-04,""
2018/11/23 22:00,21.0 ,20.7 ,21.0 ,20.9 ,20.9 ,21.0 ,1.4 ,1.4 ,15.0 ,14.6 ,1.05E-03,4.00E-04,1.15E-03,3.50E-04,""
2018/11/23 23:00,21.0 ,20.7 ,20.9 ,20.9 ,20.9 ,21.0 ,1.4 ,1.4 ,15.0 ,14.5 ,9.80E-04,4.00E-04,1.35E-03,3.60E-04,""
2018/11/24 0:00,21.0 ,20.7 ,20.9 ,20.9 ,20.9 ,20.9 ,1.4 ,1.4 ,14.9 ,14.5 ,9.50E-04,4.10E-04,1.47E-03,3.40E-04,""
2018/11/24 1:00,20.9 ,20.7 ,20.9 ,20.8 ,20.8 ,20.9 ,1.4 ,1.4 ,14.9 ,14.5 ,1.20E-03,3.80E-04,1.18E-03,3.20E-04,""
2018/11/24 2:00,20.9 ,20.7 ,20.9 ,20.9 ,20.8 ,20.9 ,1.4 ,1.4 ,14.8 ,14.4 ,1.09E-03,4.00E-04,1.08E-03,3.60E-04,""
2018/11/24 3:00,20.9 ,20.6 ,20.9 ,20.8 ,20.8 ,20.9 ,1.4 ,1.4 ,14.8 ,14.4 ,1.20E-03,4.10E-04,1.36E-03,3.40E-04,""
2018/11/24 4:00,20.9 ,20.6 ,20.8 ,20.8 ,20.8 ,20.9 ,1.4 ,1.4 ,14.8 ,14.4 ,1.22E-03,4.10E-04,1.27E-03,3.30E-04,""
2018/11/24 5:00,20.9 ,20.6 ,20.8 ,20.8 ,20.8 ,20.9 ,1.4 ,1.4 ,14.8 ,14.3 ,1.05E-03,4.20E-04,1.28E-03,3.40E-04,""
2018/11/24 6:00,20.8 ,20.6 ,20.8 ,20.7 ,20.7 ,20.8 ,1.5 ,1.4 ,14.7 ,14.3 ,1.19E-03,3.90E-04,1.29E-03,3.20E-04,""
2018/11/24 7:00,20.8 ,20.6 ,20.8 ,20.8 ,20.7 ,20.8 ,1.4 ,1.4 ,14.6 ,14.3 ,1.29E-03,3.80E-04,1.17E-03,3.50E-04,""
2018/11/24 8:00,20.8 ,20.5 ,20.8 ,20.7 ,20.7 ,20.8 ,1.4 ,1.4 ,14.6 ,14.2 ,1.25E-03,4.00E-04,1.23E-03,3.40E-04,""
2018/11/24 9:00,20.8 ,20.5 ,20.8 ,20.7 ,20.7 ,20.8 ,1.4 ,1.4 ,14.6 ,14.3 ,1.27E-03,4.00E-04,1.06E-03,3.40E-04,""
2018/11/24 10:00,20.8 ,20.5 ,20.7 ,20.7 ,20.7 ,20.8 ,1.4 ,1.4 ,14.6 ,14.2 ,1.08E-03,4.20E-04,1.16E-03,3.40E-04,""
2018/11/24 11:00,20.8 ,20.5 ,20.7 ,20.7 ,20.7 ,20.8 ,1.4 ,1.4 ,14.6 ,14.2 ,1.27E-03,4.00E-04,1.29E-03,3.40E-04,""
2018/11/24 12:00,20.8 ,20.5 ,20.7 ,20.7 ,20.7 ,20.8 ,1.5 ,1.4 ,14.6 ,14.2 ,9.60E-04,4.00E-04,1.19E-03,3.30E-04,""
2018/11/24 13:00,20.7 ,20.5 ,20.7 ,20.7 ,20.7 ,20.7 ,1.4 ,1.4 ,14.6 ,14.2 ,9.60E-04,3.80E-04,1.14E-03,3.40E-04,""
2018/11/24 14:00,20.7 ,20.5 ,20.7 ,20.7 ,20.7 ,20.7 ,1.5 ,1.4 ,14.6 ,14.2 ,1.09E-03,3.90E-04,1.19E-03,3.60E-04,""
2018/11/24 15:00,20.7 ,20.5 ,20.7 ,20.7 ,20.7 ,20.7 ,1.4 ,1.4 ,14.6 ,14.2 ,1.08E-03,4.20E-04,1.36E-03,3.40E-04,""
2018/11/24 16:00,20.7 ,20.5 ,20.7 ,20.7 ,20.7 ,20.7 ,1.4 ,1.4 ,14.5 ,14.2 ,1.25E-03,3.80E-04,1.48E-03,3.20E-04,""
2018/11/24 17:00,20.8 ,20.5 ,20.7 ,20.7 ,20.7 ,20.8 ,1.4 ,1.4 ,14.6 ,14.2 ,1.25E-03,4.10E-04,1.08E-03,3.50E-04,""
2018/11/24 18:00,20.8 ,20.5 ,20.7 ,20.7 ,20.7 ,20.8 ,1.4 ,1.4 ,14.5 ,14.1 ,1.19E-03,4.00E-04,1.06E-03,3.40E-04,""
2018/11/24 19:00,20.8 ,20.5 ,20.7 ,20.7 ,20.7 ,20.8 ,1.4 ,1.4 ,14.5 ,14.1 ,1.15E-03,4.10E-04,1.42E-03,3.20E-04,""
2018/11/24 20:00,20.8 ,20.5 ,20.7 ,20.7 ,20.7 ,20.8 ,1.5 ,1.4 ,14.5 ,14.1 ,1.12E-03,3.90E-04,1.39E-03,3.30E-04,""
2018/11/24 21:00,20.8 ,20.5 ,20.7 ,20.7 ,20.6 ,20.7 ,1.4 ,1.4 ,14.4 ,14.0 ,1.23E-03,4.00E-04,1.17E-03,3.10E-04,""
2018/11/24 22:00,20.7 ,20.5 ,20.7 ,20.6 ,20.6 ,20.7 ,1.4 ,1.4 ,14.5 ,14.0 ,1.37E-03,4.00E-04,1.18E-03,3.20E-04,""
2018/11/24 23:00,20.7 ,20.4 ,20.7 ,20.6 ,20.6 ,20.7 ,1.4 ,1.4 ,14.4 ,14.0 ,1.29E-03,3.70E-04,1.37E-03,3.30E-04,""
2018/11/25 0:00,20.7 ,20.4 ,20.7 ,20.6 ,20.6 ,20.7 ,1.5 ,1.4 ,14.3 ,14.0 ,1.22E-03,4.00E-04,1.20E-03,3.50E-04,""
2018/11/25 1:00,20.7 ,20.4 ,20.6 ,20.6 ,20.6 ,20.7 ,1.5 ,1.4 ,14.3 ,14.0 ,1.16E-03,4.10E-04,1.31E-03,3.40E-04,""
2018/11/25 2:00,20.7 ,20.4 ,20.6 ,20.6 ,20.6 ,20.7 ,1.4 ,1.4 ,14.3 ,14.0 ,1.03E-03,4.00E-04,1.22E-03,3.50E-04,""
2018/11/25 3:00,20.6 ,20.4 ,20.6 ,20.6 ,20.5 ,20.6 ,1.5 ,1.4 ,14.3 ,14.0 ,1.10E-03,4.10E-04,1.29E-03,3.40E-04,""
2018/11/25 4:00,20.7 ,20.4 ,20.6 ,20.6 ,20.6 ,20.7 ,1.4 ,1.4 ,14.3 ,13.9 ,1.13E-03,3.90E-04,1.48E-03,3.30E-04,""
2018/11/25 5:00,20.7 ,20.4 ,20.6 ,20.6 ,20.6 ,20.6 ,1.4 ,1.4 ,14.3 ,13.9 ,1.00E-03,4.20E-04,1.13E-03,3.50E-04,""
2018/11/25 6:00,20.6 ,20.4 ,20.6 ,20.6 ,20.5 ,20.6 ,1.4 ,1.4 ,14.3 ,13.8 ,1.12E-03,4.20E-04,1.15E-03,3.60E-04,""
2018/11/25 7:00,20.6 ,20.4 ,20.6 ,20.5 ,20.5 ,20.6 ,1.4 ,1.4 ,14.2 ,13.9 ,7.50E-04,4.30E-04,1.38E-03,3.40E-04,""
2018/11/25 8:00,20.6 ,20.4 ,20.6 ,20.5 ,20.5 ,20.6 ,1.4 ,1.4 ,14.2 ,13.8 ,1.29E-03,3.80E-04,1.34E-03,3.40E-04,""
2018/11/25 9:00,20.6 ,20.3 ,20.6 ,20.5 ,20.5 ,20.6 ,1.5 ,1.4 ,14.2 ,13.8 ,1.08E-03,4.00E-04,1.19E-03,3.50E-04,""
2018/11/25 10:00,20.6 ,20.3 ,20.6 ,20.5 ,20.5 ,20.6 ,1.5 ,1.4 ,14.3 ,13.9 ,9.90E-04,4.00E-04,1.01E-03,3.60E-04,""
2018/11/25 11:00,20.6 ,20.3 ,20.6 ,20.5 ,20.5 ,20.6 ,1.5 ,1.4 ,14.2 ,13.9 ,1.27E-03,3.90E-04,1.30E-03,3.30E-04,""
2018/11/25 12:00,20.6 ,20.3 ,20.6 ,20.5 ,20.5 ,20.6 ,1.5 ,1.4 ,14.2 ,13.9 ,1.15E-03,4.00E-04,1.43E-03,3.40E-04,""
2018/11/25 13:00,20.6 ,20.3 ,20.5 ,20.5 ,20.5 ,20.6 ,1.5 ,1.4 ,14.2 ,13.9 ,1.11E-03,4.20E-04,1.34E-03,3.60E-04,""
2018/11/25 14:00,20.6 ,20.3 ,20.6 ,20.5 ,20.5 ,20.6 ,1.4 ,1.4 ,14.3 ,14.0 ,1.00E-03,3.80E-04,1.20E-03,3.30E-04,""
2018/11/25 15:00,20.6 ,20.3 ,20.6 ,20.5 ,20.5 ,20.6 ,1.4 ,1.4 ,14.3 ,13.9 ,1.05E-03,3.80E-04,1.31E-03,3.30E-04,""
2018/11/25 16:00,20.6 ,20.4 ,20.6 ,20.5 ,20.5 ,20.6 ,1.4 ,1.4 ,14.3 ,13.9 ,1.13E-03,3.90E-04,1.38E-03,3.40E-04,""
2018/11/25 17:00,20.6 ,20.4 ,20.6 ,20.5 ,20.5 ,20.6 ,1.4 ,1.4 ,14.3 ,13.8 ,1.20E-03,4.00E-04,1.28E-03,3.40E-04,""
2018/11/25 18:00,20.6 ,20.4 ,20.6 ,20.5 ,20.5 ,20.6 ,1.5 ,1.4 ,14.3 ,14.0 ,1.06E-03,4.10E-04,1.25E-03,3.40E-04,""
2018/11/25 19:00,20.6 ,20.4 ,20.6 ,20.6 ,20.5 ,20.6 ,1.5 ,1.4 ,14.3 ,14.0 ,1.02E-03,4.20E-04,1.09E-03,3.60E-04,""
2018/11/25 20:00,20.7 ,20.4 ,20.6 ,20.6 ,20.5 ,20.6 ,1.4 ,1.4 ,14.3 ,14.0 ,9.80E-04,3.90E-04,1.25E-03,3.20E-04,""
2018/11/25 21:00,20.6 ,20.4 ,20.6 ,20.5 ,20.5 ,20.6 ,1.4 ,1.4 ,14.2 ,13.9 ,1.08E-03,4.20E-04,1.19E-03,3.40E-04,""
2018/11/25 22:00,20.6 ,20.4 ,20.6 ,20.5 ,20.5 ,20.6 ,1.4 ,1.4 ,14.2 ,14.0 ,1.33E-03,3.50E-04,1.37E-03,3.20E-04,""
2018/11/25 23:00,20.6 ,20.4 ,20.6 ,20.5 ,20.5 ,20.6 ,1.4 ,1.4 ,14.2 ,13.9 ,1.00E-03,4.10E-04,1.21E-03,3.30E-04,""
2018/11/26 0:00,20.7 ,20.4 ,20.6 ,20.6 ,20.6 ,20.6 ,1.5 ,1.4 ,14.2 ,13.9 ,1.33E-03,3.80E-04,1.25E-03,3.40E-04,""
2018/11/26 1:00,20.6 ,20.4 ,20.6 ,20.5 ,20.5 ,20.6 ,1.5 ,1.4 ,14.2 ,13.9 ,1.08E-03,4.00E-04,1.21E-03,3.60E-04,""
2018/11/26 2:00,20.6 ,20.4 ,20.6 ,20.6 ,20.6 ,20.6 ,1.5 ,1.4 ,14.2 ,13.9 ,1.03E-03,3.80E-04,1.29E-03,3.30E-04,""
2018/11/26 3:00,20.6 ,20.4 ,20.6 ,20.6 ,20.5 ,20.6 ,1.4 ,1.4 ,14.3 ,13.9 ,1.00E-03,3.80E-04,1.26E-03,3.50E-04,""
2018/11/26 4:00,20.6 ,20.4 ,20.6 ,20.6 ,20.6 ,20.6 ,1.4 ,1.4 ,14.3 ,13.9 ,8.90E-04,4.30E-04,1.32E-03,3.40E-04,""
2018/11/26 5:00,20.6 ,20.4 ,20.6 ,20.5 ,20.5 ,20.6 ,1.5 ,1.4 ,14.3 ,13.9 ,1.11E-03,3.70E-04,1.24E-03,3.30E-04,""
2018/11/26 6:00,20.7 ,20.4 ,20.6 ,20.6 ,20.5 ,20.6 ,1.5 ,1.4 ,14.2 ,14.0 ,1.15E-03,3.70E-04,1.24E-03,3.50E-04,""
2018/11/26 7:00,20.7 ,20.4 ,20.6 ,20.6 ,20.6 ,20.6 ,1.4 ,1.4 ,14.2 ,13.9 ,9.90E-04,4.30E-04,1.42E-03,3.40E-04,""
2018/11/26 8:00,20.7 ,20.4 ,20.6 ,20.6 ,20.6 ,20.6 ,1.4 ,1.4 ,14.2 ,13.8 ,9.80E-04,4.20E-04,1.03E-03,3.50E-04,""
2018/11/26 9:00,20.6 ,20.4 ,20.6 ,20.6 ,20.6 ,20.6 ,1.5 ,1.4 ,14.2 ,13.8 ,1.60E-03,3.90E-04,1.16E-03,3.40E-04,""
2018/11/26 10:00,20.6 ,20.4 ,20.6 ,20.6 ,20.6 ,20.6 ,1.4 ,1.4 ,14.2 ,13.9 ,1.03E-03,4.10E-04,1.44E-03,3.40E-04,""
2018/11/26 11:00,20.7 ,20.4 ,20.6 ,20.6 ,20.6 ,20.7 ,1.4 ,1.4 ,14.2 ,13.9 ,9.20E-04,3.80E-04,1.20E-03,3.30E-04,""
2018/11/26 12:00,20.7 ,20.4 ,20.6 ,20.6 ,20.6 ,20.6 ,1.4 ,1.4 ,14.3 ,14.0 ,1.34E-03,3.90E-04,1.37E-03,3.30E-04,""
2018/11/26 13:00,20.7 ,20.4 ,20.6 ,20.6 ,20.6 ,20.6 ,1.4 ,1.4 ,14.2 ,14.0 ,1.12E-03,3.90E-04,1.04E-03,3.60E-04,""
2018/11/26 14:00,20.7 ,20.4 ,20.6 ,20.6 ,20.6 ,20.6 ,1.4 ,1.4 ,14.3 ,14.0 ,1.05E-03,4.10E-04,1.31E-03,3.30E-04,""
2018/11/26 15:00,20.7 ,20.4 ,20.6 ,20.6 ,20.6 ,20.7 ,1.4 ,1.4 ,14.3 ,14.0 ,1.35E-03,4.00E-04,1.13E-03,3.40E-04,""
2018/11/26 16:00,20.7 ,20.4 ,20.6 ,20.6 ,20.6 ,20.7 ,1.4 ,1.4 ,14.3 ,14.0 ,1.22E-03,3.70E-04,1.32E-03,3.40E-04,""
2018/11/26 17:00,20.7 ,20.4 ,20.6 ,20.6 ,20.6 ,20.7 ,1.4 ,1.4 ,14.3 ,14.0 ,1.30E-03,3.80E-04,1.41E-03,3.30E-04,""
2018/11/26 18:00,20.7 ,20.4 ,20.6 ,20.6 ,20.6 ,20.7 ,1.4 ,1.4 ,14.3 ,14.0 ,1.02E-03,4.20E-04,1.37E-03,3.30E-04,""
2018/11/26 19:00,20.7 ,20.4 ,20.6 ,20.6 ,20.6 ,20.7 ,1.4 ,1.4 ,14.3 ,14.1 ,1.28E-03,3.90E-04,1.32E-03,3.40E-04,""
2018/11/26 20:00,20.7 ,20.4 ,20.6 ,20.6 ,20.6 ,20.6 ,1.4 ,1.4 ,14.4 ,14.1 ,1.27E-03,4.10E-04,1.45E-03,3.20E-04,""
2018/11/26 21:00,20.7 ,20.4 ,20.6 ,20.6 ,20.6 ,20.7 ,1.4 ,1.4 ,14.4 ,14.1 ,1.05E-03,4.10E-04,1.20E-03,3.30E-04,""
2018/11/26 22:00,20.7 ,20.4 ,20.6 ,20.6 ,20.6 ,20.7 ,1.4 ,1.4 ,14.5 ,14.1 ,9.70E-04,4.30E-04,1.44E-03,3.30E-04,""
2018/11/26 23:00,20.7 ,20.4 ,20.6 ,20.6 ,20.6 ,20.7 ,1.4 ,1.4 ,14.5 ,14.2 ,8.70E-04,4.30E-04,1.22E-03,3.30E-04,""
2018/11/27 0:00,20.7 ,20.4 ,20.6 ,20.6 ,20.6 ,20.6 ,1.4 ,1.4 ,14.5 ,14.2 ,1.04E-03,3.90E-04,1.20E-03,3.30E-04,""
2018/11/27 1:00,20.7 ,20.4 ,20.6 ,20.6 ,20.6 ,20.6 ,1.4 ,1.4 ,14.5 ,14.3 ,1.02E-03,3.70E-04,1.05E-03,3.60E-04,""
2018/11/27 2:00,20.7 ,20.4 ,20.6 ,20.5 ,20.6 ,20.6 ,1.4 ,1.4 ,14.6 ,14.3 ,9.10E-04,4.20E-04,1.22E-03,3.40E-04,""
2018/11/27 3:00,20.6 ,20.4 ,20.6 ,20.5 ,20.5 ,20.6 ,1.4 ,1.4 ,14.6 ,14.3 ,1.04E-03,4.00E-04,1.00E-03,3.40E-04,""
2018/11/27 4:00,20.6 ,20.4 ,20.6 ,20.5 ,20.5 ,20.6 ,1.4 ,1.4 ,14.6 ,14.3 ,1.08E-03,3.70E-04,1.35E-03,3.40E-04,""
2018/11/27 5:00,20.6 ,20.4 ,20.6 ,20.5 ,20.5 ,20.6 ,1.4 ,1.4 ,14.6 ,14.3 ,1.17E-03,4.10E-04,1.33E-03,3.30E-04,""
2018/11/27 6:00,20.6 ,20.4 ,20.6 ,20.5 ,20.5 ,20.6 ,1.4 ,1.4 ,14.7 ,14.3 ,1.05E-03,4.00E-04,1.22E-03,3.40E-04,""
2018/11/27 7:00,20.6 ,20.4 ,20.6 ,20.5 ,20.5 ,20.6 ,1.4 ,1.4 ,14.8 ,14.4 ,5.90E-04,4.40E-04,1.27E-03,3.30E-04,""
2018/11/27 8:00,20.6 ,20.4 ,20.6 ,20.5 ,20.5 ,20.6 ,1.4 ,1.4 ,14.8 ,14.4 ,9.90E-04,4.10E-04,1.13E-03,3.40E-04,""
2018/11/27 9:00,20.6 ,20.3 ,20.6 ,20.5 ,20.5 ,20.6 ,1.4 ,1.4 ,14.8 ,14.5 ,1.19E-03,3.90E-04,1.26E-03,3.50E-04,""
2018/11/27 10:00,20.6 ,20.3 ,20.6 ,20.5 ,20.5 ,20.6 ,1.4 ,1.4 ,14.8 ,14.5 ,1.12E-03,4.00E-04,1.03E-03,3.50E-04,""
2018/11/27 11:00,20.6 ,20.3 ,20.5 ,20.5 ,20.5 ,20.6 ,1.4 ,1.4 ,14.9 ,14.5 ,9.40E-04,3.90E-04,1.25E-03,3.30E-04,""
2018/11/27 12:00,20.6 ,20.4 ,20.6 ,20.5 ,20.5 ,20.6 ,1.4 ,1.4 ,15.0 ,14.6 ,1.17E-03,3.90E-04,1.15E-03,3.50E-04,""
2018/11/27 13:00,20.6 ,20.4 ,20.6 ,20.5 ,20.5 ,20.6 ,1.4 ,1.4 ,15.0 ,14.8 ,1.20E-03,3.90E-04,1.35E-03,3.50E-04,""
2018/11/27 14:00,20.6 ,20.4 ,20.6 ,20.5 ,20.5 ,20.6 ,1.4 ,1.4 ,15.1 ,14.8 ,1.02E-03,3.70E-04,1.12E-03,3.40E-04,""
2018/11/27 15:00,20.6 ,20.3 ,20.5 ,20.5 ,20.5 ,20.6 ,1.4 ,1.4 ,15.1 ,14.9 ,1.21E-03,3.90E-04,1.07E-03,3.40E-04,""
2018/11/27 16:00,20.6 ,20.3 ,20.5 ,20.5 ,20.5 ,20.6 ,1.4 ,1.4 ,15.1 ,14.8 ,1.30E-03,3.90E-04,1.47E-03,3.30E-04,""
2018/11/27 17:00,20.6 ,20.4 ,20.6 ,20.5 ,20.5 ,20.6 ,1.4 ,1.4 ,15.1 ,14.9 ,1.11E-03,4.30E-04,1.19E-03,3.50E-04,""
2018/11/27 18:00,20.6 ,20.4 ,20.6 ,20.5 ,20.5 ,20.6 ,1.4 ,1.4 ,15.1 ,14.8 ,1.03E-03,4.20E-04,1.15E-03,3.30E-04,""
2018/11/27 19:00,20.6 ,20.4 ,20.6 ,20.5 ,20.5 ,20.6 ,1.4 ,1.4 ,15.1 ,14.8 ,8.40E-04,4.10E-04,1.07E-03,3.40E-04,""
2018/11/27 20:00,20.6 ,20.4 ,20.6 ,20.5 ,20.5 ,20.6 ,1.4 ,1.4 ,15.1 ,14.9 ,1.15E-03,4.00E-04,1.13E-03,3.30E-04,""
2018/11/27 21:00,20.6 ,20.4 ,20.6 ,20.5 ,20.5 ,20.6 ,1.4 ,1.4 ,15.2 ,14.8 ,8.70E-04,4.40E-04,1.31E-03,3.40E-04,""
2018/11/27 22:00,20.6 ,20.4 ,20.6 ,20.5 ,20.6 ,20.6 ,1.4 ,1.4 ,15.1 ,14.8 ,9.20E-04,4.30E-04,1.12E-03,3.50E-04,""
2018/11/27 23:00,20.6 ,20.4 ,20.6 ,20.5 ,20.5 ,20.6 ,1.4 ,1.4 ,15.1 ,14.8 ,9.50E-04,4.00E-04,1.30E-03,3.50E-04,""
2018/11/28 0:00,20.7 ,20.4 ,20.6 ,20.6 ,20.6 ,20.6 ,1.4 ,1.4 ,15.1 ,14.9 ,1.17E-03,3.90E-04,1.32E-03,3.30E-04,""
2018/11/28 1:00,20.6 ,20.4 ,20.6 ,20.5 ,20.6 ,20.6 ,1.4 ,1.4 ,15.2 ,14.9 ,9.90E-04,4.20E-04,9.20E-04,3.50E-04,""
2018/11/28 2:00,20.7 ,20.4 ,20.6 ,20.6 ,20.6 ,20.6 ,1.4 ,1.4 ,15.3 ,15.0 ,7.50E-04,4.10E-04,1.32E-03,3.20E-04,""
2018/11/28 3:00,20.7 ,20.4 ,20.6 ,20.5 ,20.6 ,20.6 ,1.4 ,1.4 ,15.3 ,15.0 ,1.12E-03,4.00E-04,1.23E-03,3.40E-04,""
2018/11/28 4:00,20.7 ,20.4 ,20.6 ,20.6 ,20.6 ,20.6 ,1.4 ,1.4 ,15.3 ,15.0 ,1.37E-03,3.90E-04,1.23E-03,3.50E-04,""
2018/11/28 5:00,20.7 ,20.4 ,20.6 ,20.6 ,20.6 ,20.6 ,1.4 ,1.4 ,15.3 ,15.0 ,1.25E-03,4.00E-04,1.12E-03,3.30E-04,""
2018/11/28 6:00,20.7 ,20.4 ,20.6 ,20.6 ,20.6 ,20.6 ,1.4 ,1.4 ,15.4 ,15.1 ,9.90E-04,4.20E-04,1.28E-03,3.30E-04,""
2018/11/28 7:00,20.7 ,20.4 ,20.6 ,20.6 ,20.6 ,20.6 ,1.4 ,1.4 ,15.4 ,15.0 ,9.70E-04,4.20E-04,1.27E-03,3.30E-04,""
2018/11/28 8:00,20.7 ,20.4 ,20.6 ,20.6 ,20.6 ,20.6 ,1.4 ,1.3 ,15.4 ,15.1 ,1.22E-03,3.60E-04,1.41E-03,3.30E-04,""
2018/11/28 9:00,20.7 ,20.4 ,20.6 ,20.6 ,20.6 ,20.7 ,1.4 ,1.4 ,15.5 ,15.1 ,1.24E-03,3.70E-04,1.27E-03,3.40E-04,""
2018/11/28 10:00,20.7 ,20.4 ,20.6 ,20.6 ,20.6 ,20.6 ,1.4 ,1.4 ,15.5 ,15.2 ,1.16E-03,4.20E-04,1.13E-03,3.40E-04,""
2018/11/28 11:00,20.7 ,20.4 ,20.6 ,20.6 ,20.6 ,20.7 ,1.4 ,1.4 ,15.5 ,15.2 ,1.23E-03,3.80E-04,1.12E-03,3.40E-04,""
2018/11/28 12:00,20.7 ,20.5 ,20.6 ,20.6 ,20.6 ,20.7 ,1.4 ,1.4 ,15.5 ,15.1 ,1.14E-03,4.20E-04,1.20E-03,3.20E-04,""
2018/11/28 13:00,20.7 ,20.5 ,20.7 ,20.6 ,20.6 ,20.7 ,1.4 ,1.4 ,15.6 ,15.2 ,7.50E-04,3.90E-04,1.21E-03,3.30E-04,""
2018/11/28 14:00,20.7 ,20.5 ,20.6 ,20.6 ,20.6 ,20.7 ,1.4 ,1.4 ,15.6 ,15.2 ,7.00E-04,4.30E-04,1.23E-03,3.50E-04,""
2018/11/28 15:00,20.7 ,20.5 ,20.6 ,20.6 ,20.6 ,20.7 ,1.4 ,1.3 ,15.6 ,15.3 ,1.08E-03,3.70E-04,1.13E-03,3.40E-04,""
2018/11/28 16:00,20.7 ,20.5 ,20.7 ,20.6 ,20.6 ,20.7 ,1.4 ,1.3 ,15.6 ,15.3 ,1.26E-03,4.00E-04,1.19E-03,3.50E-04,""
2018/11/28 17:00,20.7 ,20.4 ,20.6 ,20.6 ,20.6 ,20.7 ,1.4 ,1.3 ,15.6 ,15.3 ,1.23E-03,3.80E-04,1.21E-03,3.40E-04,""
2018/11/28 18:00,20.7 ,20.5 ,20.6 ,20.6 ,20.6 ,20.7 ,1.4 ,1.3 ,15.6 ,15.3 ,1.23E-03,4.00E-04,1.00E-03,3.50E-04,""
2018/11/28 19:00,20.7 ,20.5 ,20.7 ,20.6 ,20.6 ,20.7 ,1.4 ,1.4 ,15.6 ,15.3 ,9.90E-04,4.20E-04,1.30E-03,3.60E-04,""
2018/11/28 20:00,20.7 ,20.5 ,20.7 ,20.6 ,20.6 ,20.7 ,1.4 ,1.4 ,15.6 ,15.3 ,1.02E-03,3.80E-04,1.31E-03,3.40E-04,""
2018/11/28 21:00,20.7 ,20.5 ,20.6 ,20.6 ,20.6 ,20.7 ,1.4 ,1.3 ,15.6 ,15.3 ,1.04E-03,4.20E-04,1.01E-03,3.40E-04,""
2018/11/28 22:00,20.7 ,20.5 ,20.6 ,20.6 ,20.6 ,20.7 ,1.4 ,1.4 ,15.6 ,15.3 ,1.11E-03,4.10E-04,1.37E-03,3.30E-04,""
2018/11/28 23:00,20.7 ,20.5 ,20.7 ,20.6 ,20.6 ,20.7 ,1.4 ,1.3 ,15.6 ,15.3 ,8.50E-04,4.20E-04,1.03E-03,3.50E-04,""
2018/11/29 0:00,20.7 ,20.5 ,20.7 ,20.6 ,20.6 ,20.7 ,1.4 ,1.4 ,15.6 ,15.3 ,1.22E-03,4.00E-04,1.26E-03,3.20E-04,""
2018/11/29 1:00,20.8 ,20.5 ,20.7 ,20.6 ,20.6 ,20.7 ,1.4 ,1.3 ,15.6 ,15.3 ,1.06E-03,4.30E-04,1.18E-03,3.50E-04,""
2018/11/29 2:00,20.7 ,20.5 ,20.7 ,20.6 ,20.6 ,20.7 ,1.4 ,1.4 ,15.6 ,15.3 ,1.03E-03,4.20E-04,1.47E-03,3.40E-04,""
2018/11/29 3:00,20.7 ,20.5 ,20.7 ,20.6 ,20.7 ,20.7 ,1.4 ,1.3 ,15.6 ,15.3 ,1.08E-03,3.90E-04,1.09E-03,3.40E-04,""
2018/11/29 4:00,20.7 ,20.5 ,20.7 ,20.6 ,20.6 ,20.7 ,1.4 ,1.3 ,15.6 ,15.3 ,1.06E-03,4.10E-04,1.19E-03,3.50E-04,""
2018/11/29 5:00,20.7 ,20.5 ,20.7 ,20.6 ,20.6 ,20.7 ,1.4 ,1.3 ,15.5 ,15.3 ,1.08E-03,4.30E-04,1.03E-03,3.50E-04,""
2018/11/29 6:00,20.7 ,20.5 ,20.7 ,20.6 ,20.6 ,20.7 ,1.4 ,1.3 ,15.5 ,15.3 ,1.08E-03,4.20E-04,1.00E-03,3.70E-04,""
2018/11/29 7:00,20.7 ,20.4 ,20.6 ,20.6 ,20.6 ,20.7 ,1.4 ,1.3 ,15.5 ,15.2 ,9.30E-04,4.10E-04,1.12E-03,3.20E-04,""
2018/11/29 8:00,20.7 ,20.4 ,20.6 ,20.6 ,20.6 ,20.6 ,1.4 ,1.3 ,15.6 ,15.3 ,1.14E-03,4.00E-04,1.17E-03,3.50E-04,""
2018/11/29 9:00,20.7 ,20.4 ,20.6 ,20.6 ,20.6 ,20.6 ,1.4 ,1.3 ,15.6 ,15.3 ,9.70E-04,4.00E-04,1.03E-03,3.40E-04,""
2018/11/29 10:00,20.7 ,20.4 ,20.6 ,20.6 ,20.6 ,20.6 ,1.4 ,1.3 ,15.6 ,15.3 ,1.07E-03,3.90E-04,1.22E-03,3.50E-04,""
2018/11/29 11:00,20.6 ,20.4 ,20.6 ,20.5 ,20.5 ,20.6 ,1.4 ,1.3 ,15.6 ,15.3 ,1.11E-03,4.20E-04,1.44E-03,3.40E-04,""
2018/11/29 12:00,20.7 ,20.4 ,20.6 ,20.6 ,20.6 ,20.6 ,1.4 ,1.3 ,15.6 ,15.3 ,1.02E-03,3.80E-04,1.18E-03,3.60E-04,""
2018/11/29 13:00,20.7 ,20.4 ,20.6 ,20.5 ,20.5 ,20.6 ,1.4 ,1.3 ,15.8 ,15.5 ,1.08E-03,3.90E-04,1.13E-03,3.60E-04,""
2018/11/29 14:00,20.7 ,20.4 ,20.6 ,20.5 ,20.5 ,20.6 ,1.4 ,1.3 ,15.8 ,15.5 ,1.02E-03,4.10E-04,1.14E-03,3.40E-04,""
2018/11/29 15:00,20.7 ,20.4 ,20.6 ,20.6 ,20.6 ,20.6 ,1.4 ,1.4 ,15.8 ,15.5 ,1.11E-03,4.00E-04,1.18E-03,3.50E-04,""
2018/11/29 16:00,20.6 ,20.4 ,20.6 ,20.5 ,20.5 ,20.6 ,1.4 ,1.3 ,15.8 ,15.5 ,9.50E-04,4.20E-04,1.20E-03,3.30E-04,""
2018/11/29 17:00,20.6 ,20.4 ,20.6 ,20.5 ,20.5 ,20.6 ,1.4 ,1.3 ,15.8 ,15.5 ,1.16E-03,3.80E-04,1.40E-03,3.40E-04,""
2018/11/29 18:00,20.6 ,20.4 ,20.6 ,20.5 ,20.5 ,20.6 ,1.4 ,1.3 ,15.8 ,15.6 ,1.12E-03,4.10E-04,1.22E-03,3.40E-04,""
2018/11/29 19:00,20.6 ,20.4 ,20.6 ,20.5 ,20.5 ,20.6 ,1.4 ,1.3 ,15.8 ,15.5 ,7.30E-04,4.20E-04,1.30E-03,3.60E-04,""
2018/11/29 20:00,20.6 ,20.4 ,20.6 ,20.5 ,20.5 ,20.6 ,1.4 ,1.4 ,15.8 ,15.5 ,1.06E-03,3.80E-04,1.20E-03,3.40E-04,""
2018/11/29 21:00,20.6 ,20.3 ,20.6 ,20.5 ,20.5 ,20.6 ,1.4 ,1.3 ,15.8 ,15.5 ,1.09E-03,4.30E-04,1.24E-03,3.40E-04,""
2018/11/29 22:00,20.6 ,20.3 ,20.6 ,20.5 ,20.5 ,20.6 ,1.4 ,1.3 ,15.8 ,15.5 ,1.02E-03,4.30E-04,1.12E-03,3.50E-04,""
2018/11/29 23:00,20.6 ,20.3 ,20.5 ,20.5 ,20.5 ,20.6 ,1.4 ,1.4 ,15.8 ,15.5 ,1.08E-03,4.20E-04,1.47E-03,3.30E-04,""
2018/11/30 0:00,20.6 ,20.3 ,20.5 ,20.5 ,20.5 ,20.6 ,1.4 ,1.3 ,15.8 ,15.5 ,9.00E-04,4.20E-04,1.19E-03,3.30E-04,""
2018/11/30 1:00,20.6 ,20.3 ,20.5 ,20.5 ,20.5 ,20.6 ,1.4 ,1.3 ,15.8 ,15.5 ,9.50E-04,4.20E-04,1.13E-03,3.40E-04,""
2018/11/30 2:00,20.6 ,20.3 ,20.5 ,20.5 ,20.5 ,20.5 ,1.4 ,1.3 ,15.8 ,15.5 ,1.15E-03,4.10E-04,1.28E-03,3.50E-04,""
2018/11/30 3:00,20.5 ,20.3 ,20.5 ,20.4 ,20.5 ,20.5 ,1.4 ,1.3 ,15.8 ,15.5 ,1.23E-03,4.20E-04,1.37E-03,3.20E-04,""
2018/11/30 4:00,20.6 ,20.3 ,20.5 ,20.5 ,20.5 ,20.5 ,1.4 ,1.3 ,15.7 ,15.5 ,1.04E-03,4.00E-04,1.26E-03,3.30E-04,""
2018/11/30 5:00,20.5 ,20.3 ,20.5 ,20.4 ,20.4 ,20.5 ,1.4 ,1.3 ,15.8 ,15.4 ,1.02E-03,3.80E-04,1.10E-03,3.40E-04,""
2018/11/30 6:00,20.5 ,20.3 ,20.5 ,20.4 ,20.4 ,20.5 ,1.4 ,1.3 ,15.6 ,15.3 ,9.80E-04,4.00E-04,1.15E-03,3.30E-04,""
2018/11/30 7:00,20.5 ,20.3 ,20.5 ,20.4 ,20.4 ,20.5 ,1.4 ,1.4 ,15.6 ,15.3 ,7.90E-04,4.10E-04,1.43E-03,3.30E-04,""
2018/11/30 8:00,20.5 ,20.3 ,20.5 ,20.4 ,20.4 ,20.5 ,1.4 ,1.3 ,15.6 ,15.3 ,9.10E-04,4.00E-04,1.27E-03,3.40E-04,""
2018/11/30 9:00,20.5 ,20.2 ,20.5 ,20.4 ,20.4 ,20.5 ,1.4 ,1.3 ,15.6 ,15.3 ,1.24E-03,3.70E-04,1.26E-03,3.30E-04,""
2018/11/30 10:00,20.5 ,20.2 ,20.5 ,20.4 ,20.4 ,20.5 ,1.4 ,1.3 ,15.6 ,15.3 ,8.50E-04,4.00E-04,1.45E-03,3.20E-04,""
2018/11/30 11:00,20.5 ,20.3 ,20.5 ,20.4 ,20.4 ,20.5 ,1.4 ,1.3 ,15.6 ,15.3 ,9.00E-04,4.20E-04,1.05E-03,3.50E-04,""
2018/11/30 12:00,20.5 ,20.2 ,20.4 ,20.4 ,20.4 ,20.5 ,1.4 ,1.3 ,15.6 ,15.3 ,1.13E-03,4.00E-04,1.22E-03,3.50E-04,""
2018/11/30 13:00,20.5 ,20.2 ,20.4 ,20.4 ,20.4 ,20.5 ,1.4 ,1.3 ,15.6 ,15.3 ,1.00E-03,4.20E-04,1.49E-03,3.20E-04,""
2018/11/30 14:00,20.5 ,20.2 ,20.4 ,20.4 ,20.4 ,20.5 ,1.4 ,1.3 ,15.6 ,15.3 ,9.00E-04,4.00E-04,1.14E-03,3.40E-04,""
2018/11/30 15:00,20.5 ,20.2 ,20.4 ,20.4 ,20.4 ,20.5 ,1.4 ,1.3 ,15.6 ,15.3 ,1.05E-03,4.00E-04,1.19E-03,3.30E-04,""
2018/11/30 16:00,20.5 ,20.3 ,20.5 ,20.4 ,20.4 ,20.5 ,1.4 ,1.3 ,15.6 ,15.3 ,1.20E-03,4.10E-04,1.42E-03,3.20E-04,""
2018/11/30 17:00,20.5 ,20.2 ,20.4 ,20.4 ,20.4 ,20.5 ,1.4 ,1.3 ,15.6 ,15.3 ,8.90E-04,4.20E-04,1.22E-03,3.50E-04,""
2018/11/30 18:00,20.5 ,20.3 ,20.5 ,20.4 ,20.4 ,20.5 ,1.4 ,1.3 ,15.6 ,15.2 ,1.19E-03,3.90E-04,1.16E-03,3.60E-04,""
2018/11/30 19:00,20.5 ,20.2 ,20.4 ,20.4 ,20.4 ,20.4 ,1.4 ,1.3 ,15.5 ,15.2 ,1.28E-03,4.20E-04,1.22E-03,3.30E-04,""
2018/11/30 20:00,20.5 ,20.2 ,20.4 ,20.4 ,20.4 ,20.5 ,1.4 ,1.3 ,15.5 ,15.2 ,1.13E-03,3.90E-04,1.31E-03,3.30E-04,""
2018/11/30 21:00,20.5 ,20.2 ,20.4 ,20.4 ,20.4 ,20.4 ,1.4 ,1.3 ,15.5 ,15.1 ,1.21E-03,3.80E-04,1.06E-03,3.50E-04,""
2018/11/30 22:00,20.5 ,20.2 ,20.4 ,20.4 ,20.4 ,20.4 ,1.4 ,1.3 ,15.5 ,15.1 ,1.15E-03,4.00E-04,1.57E-03,3.30E-04,""
2018/11/30 23:00,20.5 ,20.2 ,20.4 ,20.3 ,20.3 ,20.4 ,1.4 ,1.3 ,15.5 ,15.1 ,1.39E-03,4.00E-04,1.48E-03,3.30E-04,""
2018/12/1 0:00,20.4 ,20.2 ,20.4 ,20.3 ,20.3 ,20.4 ,1.4 ,1.3 ,15.4 ,15.1 ,1.02E-03,4.20E-04,1.04E-03,3.50E-04,""
2018/12/1 1:00,20.4 ,20.1 ,20.4 ,20.3 ,20.3 ,20.4 ,1.4 ,1.3 ,15.4 ,15.0 ,9.90E-04,4.10E-04,1.09E-03,3.40E-04,""
2018/12/1 2:00,20.4 ,20.1 ,20.4 ,20.4 ,20.3 ,20.4 ,1.4 ,1.3 ,15.4 ,15.1 ,1.01E-03,4.20E-04,1.14E-03,3.30E-04,""
2018/12/1 3:00,20.4 ,20.1 ,20.4 ,20.3 ,20.3 ,20.4 ,1.4 ,1.3 ,15.3 ,15.0 ,1.05E-03,4.00E-04,1.10E-03,3.40E-04,""
2018/12/1 4:00,20.4 ,20.1 ,20.3 ,20.3 ,20.3 ,20.4 ,1.4 ,1.3 ,15.3 ,15.0 ,1.05E-03,4.00E-04,1.31E-03,3.40E-04,""
2018/12/1 5:00,20.4 ,20.1 ,20.4 ,20.3 ,20.3 ,20.4 ,1.4 ,1.3 ,15.3 ,14.9 ,8.10E-04,4.20E-04,9.00E-04,3.70E-04,""
2018/12/1 6:00,20.4 ,20.1 ,20.3 ,20.3 ,20.3 ,20.3 ,1.4 ,1.3 ,15.3 ,14.9 ,1.03E-03,4.10E-04,1.02E-03,3.50E-04,""
2018/12/1 7:00,20.3 ,20.1 ,20.3 ,20.2 ,20.2 ,20.3 ,1.4 ,1.3 ,15.2 ,14.9 ,8.50E-04,4.20E-04,1.20E-03,3.30E-04,""
2018/12/1 8:00,20.3 ,20.1 ,20.3 ,20.2 ,20.2 ,20.3 ,1.4 ,1.3 ,15.2 ,14.9 ,9.00E-04,4.40E-04,1.01E-03,3.60E-04,""
2018/12/1 9:00,20.3 ,20.1 ,20.3 ,20.2 ,20.2 ,20.3 ,1.4 ,1.3 ,15.2 ,14.9 ,9.20E-04,4.10E-04,1.27E-03,3.40E-04,""
2018/12/1 10:00,20.3 ,20.1 ,20.3 ,20.2 ,20.2 ,20.3 ,1.4 ,1.3 ,15.2 ,14.9 ,1.14E-03,4.10E-04,1.19E-03,3.40E-04,""
2018/12/1 11:00,20.3 ,20.1 ,20.3 ,20.2 ,20.2 ,20.3 ,1.4 ,1.3 ,15.2 ,14.9 ,9.10E-04,4.00E-04,1.38E-03,3.50E-04,""
2018/12/1 12:00,20.4 ,20.1 ,20.3 ,20.3 ,20.2 ,20.3 ,1.4 ,1.3 ,15.2 ,14.9 ,1.12E-03,3.60E-04,1.16E-03,3.50E-04,""
2018/12/1 13:00,20.4 ,20.1 ,20.3 ,20.3 ,20.2 ,20.3 ,1.4 ,1.3 ,15.2 ,15.0 ,1.20E-03,3.90E-04,1.51E-03,3.40E-04,""
2018/12/1 14:00,20.4 ,20.1 ,20.3 ,20.3 ,20.3 ,20.3 ,1.4 ,1.3 ,15.2 ,14.9 ,8.90E-04,4.00E-04,1.03E-03,3.70E-04,""
2018/12/1 15:00,20.4 ,20.1 ,20.3 ,20.3 ,20.3 ,20.4 ,1.4 ,1.4 ,15.2 ,14.8 ,1.17E-03,3.80E-04,1.10E-03,3.50E-04,""
2018/12/1 16:00,20.4 ,20.2 ,20.3 ,20.3 ,20.3 ,20.3 ,1.4 ,1.3 ,15.1 ,14.8 ,1.32E-03,3.80E-04,1.40E-03,3.40E-04,""
2018/12/1 17:00,20.4 ,20.1 ,20.3 ,20.3 ,20.3 ,20.4 ,1.4 ,1.3 ,15.1 ,14.8 ,8.20E-04,4.10E-04,1.20E-03,3.40E-04,""
2018/12/1 18:00,20.4 ,20.1 ,20.3 ,20.3 ,20.3 ,20.4 ,1.4 ,1.3 ,15.1 ,14.8 ,1.08E-03,4.20E-04,1.25E-03,3.40E-04,""
2018/12/1 19:00,20.3 ,20.1 ,20.3 ,20.3 ,20.3 ,20.3 ,1.5 ,1.3 ,15.0 ,14.7 ,1.09E-03,4.20E-04,9.00E-04,3.50E-04,""
2018/12/1 20:00,20.4 ,20.1 ,20.3 ,20.3 ,20.2 ,20.3 ,1.4 ,1.4 ,15.1 ,14.8 ,1.17E-03,3.80E-04,1.38E-03,3.40E-04,""
2018/12/1 21:00,20.4 ,20.1 ,20.3 ,20.3 ,20.3 ,20.3 ,1.4 ,1.4 ,15.0 ,14.6 ,9.70E-04,4.00E-04,1.19E-03,3.50E-04,""
2018/12/1 22:00,20.4 ,20.1 ,20.3 ,20.3 ,20.3 ,20.4 ,1.4 ,1.3 ,15.0 ,14.6 ,1.16E-03,4.00E-04,1.23E-03,3.60E-04,""
2018/12/1 23:00,20.4 ,20.1 ,20.3 ,20.3 ,20.3 ,20.3 ,1.4 ,1.3 ,15.0 ,14.6 ,9.90E-04,4.10E-04,1.32E-03,3.60E-04,""
2018/12/2 0:00,20.3 ,20.1 ,20.3 ,20.3 ,20.3 ,20.3 ,1.4 ,1.4 ,14.9 ,14.6 ,9.60E-04,4.20E-04,1.16E-03,3.60E-04,""
2018/12/2 1:00,20.3 ,20.0 ,20.3 ,20.2 ,20.2 ,20.3 ,1.4 ,1.3 ,14.9 ,14.5 ,8.20E-04,4.30E-04,1.58E-03,3.40E-04,""
2018/12/2 2:00,20.3 ,20.0 ,20.3 ,20.2 ,20.2 ,20.3 ,1.4 ,1.4 ,14.9 ,14.5 ,7.30E-04,4.20E-04,1.28E-03,3.40E-04,""
2018/12/2 3:00,20.3 ,20.0 ,20.3 ,20.2 ,20.2 ,20.3 ,1.4 ,1.4 ,14.8 ,14.5 ,1.08E-03,4.00E-04,1.38E-03,3.20E-04,""
2018/12/2 4:00,20.3 ,20.0 ,20.2 ,20.2 ,20.2 ,20.3 ,1.5 ,1.3 ,14.8 ,14.4 ,1.23E-03,3.90E-04,1.38E-03,3.30E-04,""
2018/12/2 5:00,20.3 ,20.0 ,20.2 ,20.2 ,20.2 ,20.2 ,1.4 ,1.3 ,14.8 ,14.4 ,1.01E-03,4.20E-04,9.40E-04,3.50E-04,""
2018/12/2 6:00,20.2 ,19.9 ,20.2 ,20.1 ,20.1 ,20.2 ,1.4 ,1.4 ,14.7 ,14.4 ,1.13E-03,3.60E-04,1.17E-03,3.30E-04,""
2018/12/2 7:00,20.2 ,20.0 ,20.2 ,20.1 ,20.1 ,20.2 ,1.5 ,1.4 ,14.6 ,14.3 ,1.21E-03,4.00E-04,1.26E-03,3.50E-04,""
2018/12/2 8:00,20.2 ,19.9 ,20.2 ,20.1 ,20.1 ,20.2 ,1.4 ,1.4 ,14.7 ,14.3 ,1.02E-03,3.80E-04,1.29E-03,3.50E-04,""
2018/12/2 9:00,20.2 ,19.9 ,20.1 ,20.1 ,20.1 ,20.2 ,1.4 ,1.3 ,14.6 ,14.3 ,1.15E-03,3.90E-04,1.25E-03,3.40E-04,""
2018/12/2 10:00,20.2 ,19.9 ,20.1 ,20.1 ,20.1 ,20.2 ,1.4 ,1.4 ,14.6 ,14.3 ,9.40E-04,4.00E-04,1.15E-03,3.40E-04,""
2018/12/2 11:00,20.1 ,19.9 ,20.1 ,20.1 ,20.0 ,20.1 ,1.4 ,1.4 ,14.6 ,14.3 ,9.10E-04,3.90E-04,1.27E-03,3.40E-04,""
2018/12/2 12:00,20.1 ,19.9 ,20.1 ,20.1 ,20.1 ,20.1 ,1.4 ,1.4 ,14.6 ,14.3 ,1.11E-03,4.10E-04,1.43E-03,3.30E-04,""
2018/12/2 13:00,20.1 ,19.9 ,20.1 ,20.1 ,20.0 ,20.1 ,1.4 ,1.3 ,14.6 ,14.3 ,1.01E-03,4.10E-04,1.22E-03,3.40E-04,""
2018/12/2 14:00,20.1 ,19.9 ,20.1 ,20.1 ,20.0 ,20.1 ,1.4 ,1.4 ,14.6 ,14.3 ,9.40E-04,3.90E-04,1.33E-03,3.40E-04,""
2018/12/2 15:00,20.2 ,19.9 ,20.1 ,20.1 ,20.1 ,20.1 ,1.4 ,1.4 ,14.6 ,14.3 ,1.00E-03,4.10E-04,1.13E-03,3.30E-04,""
2018/12/2 16:00,20.2 ,19.9 ,20.1 ,20.1 ,20.1 ,20.2 ,1.4 ,1.3 ,14.6 ,14.3 ,1.16E-03,3.70E-04,1.42E-03,3.20E-04,""
2018/12/2 17:00,20.1 ,19.9 ,20.1 ,20.1 ,20.0 ,20.1 ,1.5 ,1.4 ,14.6 ,14.3 ,9.60E-04,4.10E-04,1.05E-03,3.50E-04,""
2018/12/2 18:00,20.2 ,19.9 ,20.1 ,20.1 ,20.1 ,20.1 ,1.4 ,1.4 ,14.6 ,14.3 ,1.27E-03,4.00E-04,1.20E-03,3.40E-04,""
2018/12/2 19:00,20.2 ,19.9 ,20.1 ,20.1 ,20.1 ,20.2 ,1.5 ,1.4 ,14.6 ,14.3 ,1.25E-03,3.70E-04,1.16E-03,3.40E-04,""
2018/12/2 20:00,20.2 ,19.9 ,20.1 ,20.1 ,20.1 ,20.2 ,1.4 ,1.4 ,14.6 ,14.2 ,1.36E-03,4.10E-04,1.31E-03,3.40E-04,""
2018/12/2 21:00,20.2 ,19.9 ,20.1 ,20.1 ,20.1 ,20.2 ,1.4 ,1.4 ,14.5 ,14.2 ,1.07E-03,3.90E-04,1.29E-03,3.50E-04,""
2018/12/2 22:00,20.2 ,19.9 ,20.1 ,20.1 ,20.1 ,20.2 ,1.5 ,1.3 ,14.6 ,14.2 ,1.31E-03,3.90E-04,1.15E-03,3.40E-04,""
2018/12/2 23:00,20.2 ,19.9 ,20.1 ,20.1 ,20.1 ,20.2 ,1.4 ,1.3 ,14.5 ,14.2 ,1.05E-03,4.00E-04,1.20E-03,3.40E-04,""
2018/12/3 0:00,20.2 ,19.9 ,20.1 ,20.1 ,20.1 ,20.2 ,1.4 ,1.4 ,14.5 ,14.3 ,9.60E-04,3.90E-04,1.30E-03,3.30E-04,""
2018/12/3 1:00,20.2 ,19.9 ,20.2 ,20.1 ,20.1 ,20.2 ,1.4 ,1.3 ,14.5 ,14.2 ,1.01E-03,4.00E-04,1.38E-03,3.30E-04,""
2018/12/3 2:00,20.2 ,19.9 ,20.2 ,20.1 ,20.1 ,20.2 ,1.4 ,1.4 ,14.5 ,14.2 ,9.90E-04,4.20E-04,1.17E-03,3.30E-04,""
2018/12/3 3:00,20.2 ,19.9 ,20.2 ,20.1 ,20.1 ,20.2 ,1.4 ,1.4 ,14.5 ,14.2 ,1.07E-03,4.20E-04,1.37E-03,3.30E-04,""
2018/12/3 4:00,20.2 ,20.0 ,20.2 ,20.1 ,20.1 ,20.2 ,1.5 ,1.3 ,14.5 ,14.2 ,9.60E-04,3.90E-04,1.43E-03,3.30E-04,""
2018/12/3 5:00,20.2 ,19.9 ,20.2 ,20.1 ,20.1 ,20.2 ,1.5 ,1.4 ,14.5 ,14.1 ,1.28E-03,3.90E-04,1.18E-03,3.40E-04,""
2018/12/3 6:00,20.2 ,19.9 ,20.2 ,20.1 ,20.1 ,20.2 ,1.5 ,1.3 ,14.5 ,14.2 ,1.05E-03,4.20E-04,1.10E-03,3.50E-04,""
2018/12/3 7:00,20.2 ,19.9 ,20.2 ,20.1 ,20.1 ,20.2 ,1.5 ,1.4 ,14.5 ,14.2 ,1.23E-03,3.80E-04,9.40E-04,3.50E-04,""
2018/12/3 8:00,20.2 ,19.9 ,20.2 ,20.1 ,20.1 ,20.2 ,1.5 ,1.3 ,14.5 ,14.1 ,1.13E-03,3.80E-04,1.04E-03,3.30E-04,""
2018/12/3 9:00,20.2 ,19.9 ,20.2 ,20.1 ,20.1 ,20.2 ,1.5 ,1.3 ,14.4 ,14.1 ,1.20E-03,3.80E-04,1.22E-03,3.30E-04,""
2018/12/3 10:00,20.2 ,19.9 ,20.2 ,20.1 ,20.1 ,20.2 ,1.5 ,1.4 ,14.5 ,14.1 ,1.07E-03,4.00E-04,1.05E-03,3.50E-04,""
2018/12/3 11:00,20.2 ,20.0 ,20.2 ,20.1 ,20.1 ,20.2 ,1.5 ,1.4 ,14.5 ,14.1 ,1.09E-03,4.00E-04,-,-,""
2018/12/3 12:00,20.2 ,20.0 ,20.2 ,20.1 ,20.1 ,20.2 ,1.5 ,1.3 ,14.5 ,14.1 ,9.40E-04,4.20E-04,9.90E-04,3.40E-04,""
2018/12/3 13:00,20.2 ,19.9 ,20.2 ,20.1 ,20.1 ,20.2 ,1.5 ,1.3 ,14.5 ,14.1 ,1.03E-03,4.10E-04,1.14E-03,3.50E-04,""
2018/12/3 14:00,20.2 ,20.0 ,20.2 ,20.1 ,20.1 ,20.2 ,1.5 ,1.3 ,14.5 ,14.2 ,9.40E-04,4.00E-04,1.17E-03,3.50E-04,""
2018/12/3 15:00,20.2 ,19.9 ,20.2 ,20.1 ,20.1 ,20.2 ,1.4 ,1.3 ,14.5 ,14.1 ,9.90E-04,3.80E-04,1.42E-03,3.20E-04,""
2018/12/3 16:00,20.2 ,20.0 ,20.2 ,20.1 ,20.1 ,20.2 ,1.4 ,1.3 ,14.5 ,14.2 ,1.07E-03,4.10E-04,1.31E-03,3.40E-04,""
2018/12/3 17:00,20.2 ,20.0 ,20.2 ,20.1 ,20.1 ,20.2 ,1.4 ,1.3 ,14.5 ,14.1 ,9.50E-04,4.30E-04,1.19E-03,3.40E-04,""
2018/12/3 18:00,20.2 ,20.0 ,20.2 ,20.1 ,20.1 ,20.2 ,1.4 ,1.3 ,14.5 ,14.1 ,1.04E-03,4.20E-04,1.42E-03,3.30E-04,""
2018/12/3 19:00,20.2 ,20.0 ,20.2 ,20.1 ,20.1 ,20.2 ,1.4 ,1.3 ,14.5 ,14.1 ,1.13E-03,3.70E-04,1.32E-03,3.30E-04,""
2018/12/3 20:00,20.2 ,20.0 ,20.2 ,20.1 ,20.1 ,20.2 ,1.4 ,1.3 ,14.5 ,14.1 ,1.27E-03,4.00E-04,1.19E-03,3.50E-04,""
2018/12/3 21:00,20.2 ,20.0 ,20.2 ,20.1 ,20.1 ,20.2 ,1.5 ,1.3 ,14.5 ,14.1 ,9.40E-04,4.10E-04,1.12E-03,3.40E-04,""
2018/12/3 22:00,20.2 ,20.0 ,20.2 ,20.1 ,20.1 ,20.2 ,1.5 ,1.3 ,14.5 ,14.1 ,1.24E-03,4.00E-04,1.29E-03,3.30E-04,""
2018/12/3 23:00,20.3 ,20.0 ,20.2 ,20.1 ,20.1 ,20.2 ,1.5 ,1.3 ,14.5 ,14.1 ,1.16E-03,3.90E-04,1.08E-03,3.50E-04,""
2018/12/4 0:00,20.2 ,20.0 ,20.2 ,20.1 ,20.1 ,20.2 ,1.4 ,1.3 ,14.5 ,14.1 ,1.08E-03,4.10E-04,1.23E-03,3.40E-04,""
2018/12/4 1:00,20.2 ,20.0 ,20.2 ,20.1 ,20.1 ,20.2 ,1.4 ,1.3 ,14.5 ,14.1 ,1.09E-03,4.20E-04,1.24E-03,3.50E-04,""
2018/12/4 2:00,20.3 ,20.0 ,20.2 ,20.2 ,20.2 ,20.2 ,1.4 ,1.3 ,14.4 ,14.1 ,8.80E-04,4.20E-04,1.41E-03,3.20E-04,""
