,VESSEL BOTTOM HEAD(TE-263-69L1),VESSEL BOTTOM HEAD(TE-263-69L2),VESSEL ABOVE SKIRT JOINT(TE-263-69H1),VESSEL ABOVE SKIRT JOINT(TE-263-69H3),VESSEL DOWNCOMMER(TE-263-69G2),VESSEL DOWNCOMMER(TE-263-69G3),Volume of water injection to RPV(FDW),Volume of water injection to RPV(CS),Temperature in the water injection to the reactor�iFDW�j,Temperature in the water injection to the reactor�iCS�j,Radioactive concentration in PCV (Xe 135) System A[indicated value],Radioactive concentration in PCV (Xe 135) System A[detection limit],Radioactive concentration in PCV (Xe 135) System B[indicated value],Radioactive concentration in PCV (Xe 135) System B[detection limit],"note"
2018/12/21 17:00,17.4 ,17.2 ,17.4 ,17.3 ,17.3 ,17.4 ,1.5 ,1.3 ,10.2 ,9.8 ,1.03E-03,3.80E-04,1.38E-03,3.10E-04,""
2018/12/21 18:00,17.5 ,17.2 ,17.4 ,17.3 ,17.3 ,17.4 ,1.5 ,1.3 ,10.1 ,9.8 ,1.11E-03,4.10E-04,1.17E-03,3.50E-04,""
2018/12/21 19:00,17.5 ,17.2 ,17.4 ,17.3 ,17.3 ,17.4 ,1.5 ,1.3 ,10.1 ,9.9 ,9.90E-04,3.90E-04,9.70E-04,3.40E-04,""
2018/12/21 20:00,17.5 ,17.2 ,17.4 ,17.3 ,17.3 ,17.4 ,1.5 ,1.3 ,10.2 ,9.8 ,1.01E-03,4.30E-04,1.09E-03,3.30E-04,""
2018/12/21 21:00,17.5 ,17.2 ,17.4 ,17.3 ,17.3 ,17.4 ,1.5 ,1.3 ,10.1 ,9.8 ,9.70E-04,4.30E-04,9.80E-04,3.70E-04,""
2018/12/21 22:00,17.5 ,17.2 ,17.4 ,17.3 ,17.3 ,17.4 ,1.5 ,1.3 ,10.1 ,9.8 ,8.00E-04,4.10E-04,1.38E-03,3.30E-04,""
2018/12/21 23:00,17.5 ,17.2 ,17.4 ,17.3 ,17.3 ,17.4 ,1.5 ,1.3 ,10.1 ,9.8 ,1.09E-03,4.00E-04,1.16E-03,3.40E-04,""
2018/12/22 0:00,17.5 ,17.2 ,17.4 ,17.4 ,17.4 ,17.5 ,1.5 ,1.3 ,10.1 ,9.8 ,1.19E-03,4.00E-04,1.27E-03,3.50E-04,""
2018/12/22 1:00,17.5 ,17.2 ,17.4 ,17.4 ,17.3 ,17.4 ,1.5 ,1.3 ,10.1 ,9.8 ,1.01E-03,3.70E-04,1.37E-03,3.20E-04,""
2018/12/22 2:00,17.5 ,17.2 ,17.4 ,17.4 ,17.4 ,17.5 ,1.5 ,1.3 ,10.1 ,9.8 ,1.00E-03,4.20E-04,1.27E-03,3.50E-04,""
2018/12/22 3:00,17.5 ,17.2 ,17.4 ,17.4 ,17.4 ,17.4 ,1.5 ,1.3 ,10.2 ,9.8 ,7.90E-04,4.20E-04,1.19E-03,3.20E-04,""
2018/12/22 4:00,17.5 ,17.2 ,17.4 ,17.4 ,17.3 ,17.4 ,1.5 ,1.3 ,10.1 ,9.8 ,9.80E-04,3.80E-04,1.25E-03,3.30E-04,""
2018/12/22 5:00,17.5 ,17.2 ,17.4 ,17.4 ,17.4 ,17.4 ,1.5 ,1.3 ,10.1 ,9.8 ,1.15E-03,3.80E-04,1.09E-03,3.60E-04,""
2018/12/22 6:00,17.5 ,17.2 ,17.4 ,17.3 ,17.3 ,17.4 ,1.5 ,1.3 ,10.1 ,9.8 ,1.04E-03,3.80E-04,1.28E-03,3.50E-04,""
2018/12/22 7:00,17.5 ,17.2 ,17.4 ,17.4 ,17.4 ,17.4 ,1.5 ,1.3 ,10.1 ,9.9 ,1.12E-03,3.90E-04,1.28E-03,3.20E-04,""
2018/12/22 8:00,17.5 ,17.2 ,17.4 ,17.4 ,17.4 ,17.5 ,1.5 ,1.3 ,10.1 ,9.8 ,1.04E-03,4.10E-04,9.30E-04,3.20E-04,""
2018/12/22 9:00,17.5 ,17.2 ,17.4 ,17.4 ,17.4 ,17.5 ,1.5 ,1.3 ,10.1 ,9.8 ,1.06E-03,4.00E-04,1.36E-03,3.40E-04,""
2018/12/22 10:00,17.5 ,17.2 ,17.4 ,17.4 ,17.4 ,17.5 ,1.5 ,1.3 ,10.1 ,9.9 ,1.05E-03,3.70E-04,1.19E-03,3.50E-04,""
2018/12/22 11:00,17.5 ,17.2 ,17.4 ,17.4 ,17.4 ,17.5 ,1.5 ,1.3 ,10.1 ,9.8 ,1.21E-03,4.20E-04,1.28E-03,3.50E-04,""
2018/12/22 12:00,17.5 ,17.2 ,17.4 ,17.4 ,17.4 ,17.5 ,1.5 ,1.3 ,10.2 ,9.8 ,1.07E-03,4.10E-04,1.38E-03,3.30E-04,""
2018/12/22 13:00,17.5 ,17.2 ,17.4 ,17.4 ,17.4 ,17.5 ,1.5 ,1.3 ,10.2 ,9.9 ,1.06E-03,4.20E-04,1.26E-03,3.50E-04,""
2018/12/22 14:00,17.5 ,17.2 ,17.4 ,17.4 ,17.4 ,17.5 ,1.5 ,1.3 ,10.3 ,9.9 ,1.18E-03,3.60E-04,1.33E-03,3.30E-04,""
2018/12/22 15:00,17.5 ,17.2 ,17.4 ,17.4 ,17.4 ,17.4 ,1.5 ,1.3 ,10.3 ,10.0 ,1.15E-03,3.60E-04,1.26E-03,3.50E-04,""
2018/12/22 16:00,17.5 ,17.2 ,17.4 ,17.4 ,17.4 ,17.5 ,1.5 ,1.3 ,10.3 ,10.0 ,1.04E-03,3.90E-04,1.32E-03,3.30E-04,""
2018/12/22 17:00,17.5 ,17.2 ,17.4 ,17.4 ,17.4 ,17.5 ,1.5 ,1.3 ,10.3 ,10.0 ,9.40E-04,3.90E-04,1.20E-03,3.50E-04,""
2018/12/22 18:00,17.5 ,17.2 ,17.5 ,17.4 ,17.4 ,17.5 ,1.5 ,1.3 ,10.3 ,10.0 ,1.04E-03,3.80E-04,1.35E-03,3.30E-04,""
2018/12/22 19:00,17.5 ,17.2 ,17.4 ,17.4 ,17.4 ,17.5 ,1.5 ,1.3 ,10.3 ,10.0 ,9.90E-04,4.20E-04,1.12E-03,3.50E-04,""
2018/12/22 20:00,17.5 ,17.2 ,17.5 ,17.4 ,17.4 ,17.5 ,1.5 ,1.3 ,10.3 ,10.0 ,8.80E-04,3.80E-04,1.17E-03,3.40E-04,""
2018/12/22 21:00,17.5 ,17.2 ,17.4 ,17.4 ,17.4 ,17.4 ,1.5 ,1.3 ,10.3 ,10.0 ,9.90E-04,4.20E-04,1.02E-03,3.50E-04,""
2018/12/22 22:00,17.5 ,17.2 ,17.4 ,17.4 ,17.4 ,17.5 ,1.5 ,1.3 ,10.3 ,10.0 ,1.07E-03,4.40E-04,1.19E-03,3.40E-04,""
2018/12/22 23:00,17.5 ,17.2 ,17.4 ,17.4 ,17.4 ,17.5 ,1.5 ,1.3 ,10.3 ,10.0 ,1.17E-03,3.90E-04,1.12E-03,3.50E-04,""
2018/12/23 0:00,17.5 ,17.2 ,17.4 ,17.4 ,17.4 ,17.5 ,1.5 ,1.3 ,10.3 ,10.0 ,9.40E-04,4.30E-04,1.35E-03,3.40E-04,""
2018/12/23 1:00,17.5 ,17.2 ,17.4 ,17.4 ,17.4 ,17.5 ,1.5 ,1.3 ,10.3 ,10.0 ,1.05E-03,4.00E-04,1.29E-03,3.30E-04,""
2018/12/23 2:00,17.5 ,17.2 ,17.4 ,17.4 ,17.4 ,17.4 ,1.5 ,1.3 ,10.3 ,10.0 ,1.05E-03,3.70E-04,1.40E-03,3.30E-04,""
2018/12/23 3:00,17.5 ,17.2 ,17.4 ,17.4 ,17.4 ,17.5 ,1.5 ,1.3 ,10.3 ,10.0 ,1.14E-03,3.70E-04,1.33E-03,3.50E-04,""
2018/12/23 4:00,17.5 ,17.2 ,17.4 ,17.4 ,17.4 ,17.5 ,1.5 ,1.3 ,10.3 ,10.0 ,8.00E-04,4.00E-04,1.15E-03,3.60E-04,""
2018/12/23 5:00,17.5 ,17.2 ,17.4 ,17.4 ,17.4 ,17.4 ,1.5 ,1.3 ,10.3 ,10.0 ,9.40E-04,3.70E-04,1.00E-03,3.60E-04,""
2018/12/23 6:00,17.5 ,17.2 ,17.4 ,17.3 ,17.4 ,17.4 ,1.5 ,1.3 ,10.3 ,10.0 ,1.01E-03,3.90E-04,9.80E-04,3.60E-04,""
2018/12/23 7:00,17.5 ,17.2 ,17.4 ,17.3 ,17.3 ,17.4 ,1.5 ,1.3 ,10.2 ,10.0 ,1.14E-03,4.20E-04,1.33E-03,3.30E-04,""
2018/12/23 8:00,17.5 ,17.2 ,17.4 ,17.3 ,17.3 ,17.4 ,1.5 ,1.3 ,10.3 ,10.0 ,8.80E-04,4.20E-04,1.17E-03,3.50E-04,""
2018/12/23 9:00,17.4 ,17.2 ,17.4 ,17.3 ,17.3 ,17.4 ,1.5 ,1.3 ,10.3 ,9.9 ,1.27E-03,3.80E-04,1.19E-03,3.40E-04,""
2018/12/23 10:00,17.5 ,17.2 ,17.4 ,17.3 ,17.3 ,17.4 ,1.5 ,1.3 ,10.3 ,10.0 ,9.40E-04,3.80E-04,1.06E-03,3.60E-04,""
2018/12/23 11:00,17.5 ,17.2 ,17.4 ,17.3 ,17.3 ,17.4 ,1.5 ,1.3 ,10.3 ,10.0 ,9.80E-04,4.20E-04,1.02E-03,3.50E-04,""
2018/12/23 12:00,17.5 ,17.2 ,17.4 ,17.3 ,17.3 ,17.4 ,1.5 ,1.3 ,10.3 ,10.0 ,1.21E-03,3.80E-04,1.16E-03,3.20E-04,""
2018/12/23 13:00,17.5 ,17.2 ,17.4 ,17.3 ,17.3 ,17.4 ,1.5 ,1.3 ,10.3 ,10.1 ,1.09E-03,4.10E-04,1.15E-03,3.50E-04,""
2018/12/23 14:00,17.5 ,17.2 ,17.4 ,17.3 ,17.3 ,17.4 ,1.5 ,1.3 ,10.3 ,10.0 ,1.07E-03,4.30E-04,1.26E-03,3.40E-04,""
2018/12/23 15:00,17.5 ,17.2 ,17.4 ,17.3 ,17.3 ,17.4 ,1.5 ,1.3 ,10.3 ,10.0 ,9.20E-04,3.70E-04,1.40E-03,3.40E-04,""
2018/12/23 16:00,17.5 ,17.2 ,17.4 ,17.3 ,17.3 ,17.4 ,1.5 ,1.3 ,10.3 ,10.0 ,1.18E-03,4.30E-04,1.25E-03,3.40E-04,""
2018/12/23 17:00,17.5 ,17.2 ,17.4 ,17.3 ,17.3 ,17.4 ,1.5 ,1.3 ,10.3 ,10.1 ,1.21E-03,4.10E-04,1.11E-03,3.40E-04,""
2018/12/23 18:00,17.5 ,17.2 ,17.4 ,17.3 ,17.3 ,17.4 ,1.5 ,1.3 ,10.3 ,10.0 ,1.11E-03,4.00E-04,1.34E-03,3.20E-04,""
2018/12/23 19:00,17.5 ,17.2 ,17.4 ,17.3 ,17.3 ,17.4 ,1.5 ,1.3 ,10.3 ,10.1 ,1.22E-03,3.80E-04,1.20E-03,3.40E-04,""
2018/12/23 20:00,17.5 ,17.2 ,17.4 ,17.3 ,17.3 ,17.4 ,1.5 ,1.3 ,10.3 ,10.1 ,1.02E-03,3.90E-04,1.25E-03,3.50E-04,""
2018/12/23 21:00,17.5 ,17.2 ,17.4 ,17.3 ,17.3 ,17.4 ,1.5 ,1.3 ,10.3 ,10.0 ,1.14E-03,4.00E-04,1.32E-03,3.40E-04,""
2018/12/23 22:00,17.5 ,17.2 ,17.4 ,17.3 ,17.3 ,17.4 ,1.5 ,1.3 ,10.4 ,10.1 ,1.17E-03,3.60E-04,1.20E-03,3.50E-04,""
2018/12/23 23:00,17.5 ,17.2 ,17.4 ,17.3 ,17.3 ,17.4 ,1.5 ,1.3 ,10.4 ,10.1 ,1.24E-03,3.90E-04,1.16E-03,3.30E-04,""
2018/12/24 0:00,17.5 ,17.2 ,17.4 ,17.3 ,17.3 ,17.4 ,1.5 ,1.3 ,10.4 ,10.1 ,1.01E-03,4.10E-04,1.03E-03,3.40E-04,""
2018/12/24 1:00,17.5 ,17.2 ,17.4 ,17.3 ,17.3 ,17.4 ,1.5 ,1.3 ,10.4 ,10.0 ,1.20E-03,4.00E-04,1.27E-03,3.30E-04,""
2018/12/24 2:00,17.5 ,17.2 ,17.4 ,17.3 ,17.3 ,17.4 ,1.5 ,1.3 ,10.3 ,10.1 ,1.28E-03,3.90E-04,1.33E-03,3.30E-04,""
2018/12/24 3:00,17.5 ,17.2 ,17.4 ,17.3 ,17.3 ,17.4 ,1.5 ,1.3 ,10.3 ,10.0 ,1.33E-03,3.80E-04,1.23E-03,3.30E-04,""
2018/12/24 4:00,17.5 ,17.2 ,17.4 ,17.3 ,17.3 ,17.4 ,1.5 ,1.3 ,10.4 ,10.0 ,1.11E-03,3.90E-04,1.13E-03,3.40E-04,""
2018/12/24 5:00,17.5 ,17.2 ,17.4 ,17.3 ,17.3 ,17.4 ,1.5 ,1.3 ,10.3 ,10.0 ,1.20E-03,4.00E-04,9.80E-04,3.50E-04,""
2018/12/24 6:00,17.5 ,17.2 ,17.4 ,17.3 ,17.3 ,17.4 ,1.5 ,1.3 ,10.4 ,10.0 ,7.50E-04,4.00E-04,1.14E-03,3.30E-04,""
2018/12/24 7:00,17.5 ,17.2 ,17.4 ,17.3 ,17.3 ,17.4 ,1.5 ,1.3 ,10.3 ,10.0 ,1.05E-03,3.90E-04,9.30E-04,3.70E-04,""
2018/12/24 8:00,17.5 ,17.2 ,17.4 ,17.3 ,17.3 ,17.4 ,1.5 ,1.3 ,10.3 ,10.0 ,1.02E-03,4.10E-04,1.38E-03,3.50E-04,""
2018/12/24 9:00,17.5 ,17.2 ,17.4 ,17.3 ,17.3 ,17.4 ,1.5 ,1.3 ,10.3 ,10.0 ,8.80E-04,4.40E-04,1.31E-03,3.40E-04,""
2018/12/24 10:00,17.4 ,17.2 ,17.3 ,17.3 ,17.3 ,17.4 ,1.5 ,1.3 ,10.3 ,10.0 ,1.36E-03,3.80E-04,1.38E-03,3.30E-04,""
2018/12/24 11:00,17.4 ,17.2 ,17.3 ,17.3 ,17.3 ,17.4 ,1.5 ,1.3 ,10.3 ,10.0 ,1.13E-03,4.20E-04,1.27E-03,3.30E-04,""
2018/12/24 12:00,17.4 ,17.1 ,17.3 ,17.2 ,17.2 ,17.3 ,1.5 ,1.3 ,10.3 ,10.1 ,1.45E-03,3.80E-04,8.40E-04,3.80E-04,""
2018/12/24 13:00,17.4 ,17.1 ,17.3 ,17.2 ,17.2 ,17.3 ,1.5 ,1.3 ,10.3 ,10.0 ,1.16E-03,4.00E-04,1.03E-03,3.50E-04,""
2018/12/24 14:00,17.4 ,17.1 ,17.3 ,17.2 ,17.2 ,17.3 ,1.5 ,1.3 ,10.3 ,10.0 ,9.90E-04,4.00E-04,1.14E-03,3.50E-04,""
2018/12/24 15:00,17.4 ,17.1 ,17.3 ,17.2 ,17.2 ,17.3 ,1.5 ,1.3 ,10.3 ,10.0 ,1.05E-03,4.00E-04,1.06E-03,3.50E-04,""
2018/12/24 16:00,17.4 ,17.1 ,17.3 ,17.2 ,17.2 ,17.3 ,1.5 ,1.3 ,10.3 ,10.0 ,1.09E-03,3.70E-04,1.22E-03,3.50E-04,""
2018/12/24 17:00,17.4 ,17.1 ,17.3 ,17.2 ,17.2 ,17.3 ,1.5 ,1.3 ,10.3 ,10.1 ,1.04E-03,4.20E-04,1.34E-03,3.40E-04,""
2018/12/24 18:00,17.4 ,17.1 ,17.3 ,17.2 ,17.2 ,17.3 ,1.5 ,1.3 ,10.3 ,10.0 ,1.27E-03,3.70E-04,1.25E-03,3.50E-04,""
2018/12/24 19:00,17.3 ,17.1 ,17.3 ,17.2 ,17.2 ,17.3 ,1.5 ,1.3 ,10.3 ,10.0 ,9.80E-04,3.70E-04,1.03E-03,3.60E-04,""
2018/12/24 20:00,17.3 ,17.1 ,17.3 ,17.2 ,17.2 ,17.3 ,1.5 ,1.3 ,10.3 ,10.0 ,9.60E-04,4.10E-04,1.42E-03,3.30E-04,""
2018/12/24 21:00,17.3 ,17.1 ,17.3 ,17.2 ,17.2 ,17.3 ,1.4 ,1.3 ,10.2 ,9.9 ,1.13E-03,3.70E-04,1.08E-03,3.40E-04,""
2018/12/24 22:00,17.3 ,17.0 ,17.2 ,17.2 ,17.2 ,17.3 ,1.5 ,1.3 ,10.3 ,10.0 ,1.42E-03,4.00E-04,1.28E-03,3.30E-04,""
2018/12/24 23:00,17.3 ,17.0 ,17.2 ,17.2 ,17.2 ,17.2 ,1.5 ,1.3 ,10.2 ,9.9 ,1.00E-03,3.60E-04,1.21E-03,3.40E-04,""
2018/12/25 0:00,17.3 ,17.0 ,17.2 ,17.1 ,17.1 ,17.2 ,1.5 ,1.3 ,10.2 ,9.9 ,8.20E-04,3.90E-04,1.11E-03,3.40E-04,""
2018/12/25 1:00,17.3 ,17.0 ,17.2 ,17.1 ,17.1 ,17.2 ,1.5 ,1.3 ,10.2 ,9.9 ,1.26E-03,3.70E-04,1.24E-03,3.50E-04,""
2018/12/25 2:00,17.2 ,16.9 ,17.2 ,17.1 ,17.1 ,17.2 ,1.5 ,1.3 ,10.1 ,9.8 ,1.13E-03,3.80E-04,9.90E-04,3.40E-04,""
2018/12/25 3:00,17.2 ,16.9 ,17.2 ,17.1 ,17.1 ,17.2 ,1.5 ,1.3 ,10.1 ,9.8 ,8.50E-04,4.00E-04,1.48E-03,3.20E-04,""
2018/12/25 4:00,17.2 ,16.9 ,17.1 ,17.1 ,17.1 ,17.2 ,1.5 ,1.3 ,10.1 ,9.8 ,1.22E-03,4.00E-04,1.39E-03,3.30E-04,""
2018/12/25 5:00,17.2 ,16.9 ,17.1 ,17.0 ,17.0 ,17.2 ,1.5 ,1.3 ,10.1 ,9.8 ,1.23E-03,4.00E-04,1.17E-03,3.60E-04,""
2018/12/25 6:00,17.2 ,16.9 ,17.1 ,17.0 ,17.0 ,17.1 ,1.4 ,1.3 ,10.1 ,9.7 ,1.22E-03,4.00E-04,1.00E-03,3.10E-04,""
2018/12/25 7:00,17.2 ,16.8 ,17.1 ,17.0 ,17.0 ,17.1 ,1.5 ,1.3 ,10.1 ,9.7 ,8.90E-04,4.00E-04,1.20E-03,3.40E-04,""
2018/12/25 8:00,17.2 ,16.8 ,17.1 ,17.0 ,17.0 ,17.1 ,1.5 ,1.3 ,10.0 ,9.6 ,7.40E-04,3.90E-04,1.63E-03,3.20E-04,""
2018/12/25 9:00,17.1 ,16.8 ,17.0 ,17.0 ,17.0 ,17.1 ,1.5 ,1.3 ,10.1 ,9.8 ,1.17E-03,3.80E-04,1.25E-03,3.60E-04,""
2018/12/25 10:00,17.1 ,16.8 ,17.0 ,17.0 ,16.9 ,17.0 ,1.5 ,1.3 ,10.1 ,9.7 ,1.24E-03,3.50E-04,1.21E-03,3.40E-04,""
2018/12/25 11:00,17.1 ,16.8 ,17.0 ,17.0 ,17.0 ,17.1 ,1.5 ,1.3 ,10.1 ,9.8 ,1.06E-03,4.10E-04,1.15E-03,3.40E-04,""
2018/12/25 12:00,17.1 ,16.8 ,17.0 ,17.0 ,16.9 ,17.0 ,1.5 ,1.3 ,10.1 ,9.8 ,9.50E-04,3.80E-04,1.09E-03,3.40E-04,""
2018/12/25 13:00,17.1 ,16.8 ,17.0 ,17.0 ,17.0 ,17.0 ,1.5 ,1.3 ,10.1 ,9.8 ,1.01E-03,4.10E-04,1.10E-03,3.30E-04,""
2018/12/25 14:00,17.1 ,16.8 ,17.0 ,17.0 ,17.0 ,17.0 ,1.5 ,1.3 ,10.1 ,9.8 ,8.80E-04,3.90E-04,1.08E-03,3.40E-04,""
2018/12/25 15:00,17.1 ,16.8 ,17.0 ,17.0 ,17.0 ,17.0 ,1.5 ,1.3 ,10.2 ,9.8 ,1.07E-03,3.70E-04,1.30E-03,3.20E-04,""
2018/12/25 16:00,17.1 ,16.8 ,17.0 ,17.0 ,17.0 ,17.0 ,1.5 ,1.3 ,10.1 ,9.9 ,7.50E-04,4.00E-04,1.34E-03,3.40E-04,""
2018/12/25 17:00,17.1 ,16.8 ,17.0 ,17.0 ,17.0 ,17.1 ,1.5 ,1.3 ,10.1 ,9.8 ,9.80E-04,3.80E-04,1.20E-03,3.40E-04,""
2018/12/25 18:00,17.1 ,16.8 ,17.0 ,17.0 ,17.0 ,17.1 ,1.5 ,1.3 ,10.1 ,9.8 ,9.70E-04,4.20E-04,9.40E-04,3.70E-04,""
2018/12/25 19:00,17.1 ,16.8 ,17.0 ,17.0 ,17.0 ,17.1 ,1.5 ,1.3 ,10.2 ,9.8 ,1.21E-03,3.60E-04,1.43E-03,3.30E-04,""
2018/12/25 20:00,17.1 ,16.8 ,17.0 ,17.0 ,17.0 ,17.1 ,1.5 ,1.3 ,10.2 ,9.9 ,1.18E-03,3.90E-04,1.33E-03,3.30E-04,""
2018/12/25 21:00,17.1 ,16.8 ,17.0 ,17.0 ,17.0 ,17.1 ,1.5 ,1.3 ,10.2 ,9.8 ,1.33E-03,3.80E-04,1.19E-03,3.40E-04,""
2018/12/25 22:00,17.1 ,16.8 ,17.0 ,17.0 ,17.0 ,17.1 ,1.5 ,1.3 ,10.1 ,9.8 ,1.24E-03,3.80E-04,1.34E-03,3.40E-04,""
2018/12/25 23:00,17.1 ,16.8 ,17.0 ,17.0 ,17.0 ,17.1 ,1.5 ,1.3 ,10.3 ,9.8 ,1.11E-03,3.70E-04,1.35E-03,3.30E-04,""
2018/12/26 0:00,17.2 ,16.8 ,17.0 ,17.0 ,17.0 ,17.1 ,1.5 ,1.3 ,10.1 ,9.9 ,1.04E-03,4.20E-04,1.25E-03,3.30E-04,""
2018/12/26 1:00,17.2 ,16.8 ,17.1 ,17.0 ,17.0 ,17.1 ,1.5 ,1.3 ,10.2 ,9.8 ,1.09E-03,3.50E-04,1.42E-03,3.40E-04,""
2018/12/26 2:00,17.2 ,16.9 ,17.1 ,17.0 ,17.0 ,17.1 ,1.5 ,1.3 ,10.2 ,9.8 ,1.22E-03,4.00E-04,1.08E-03,3.50E-04,""
2018/12/26 3:00,17.2 ,16.9 ,17.1 ,17.0 ,17.0 ,17.1 ,1.5 ,1.3 ,10.2 ,9.8 ,9.60E-04,4.10E-04,1.29E-03,3.30E-04,""
2018/12/26 4:00,17.2 ,16.8 ,17.0 ,17.0 ,17.0 ,17.1 ,1.5 ,1.3 ,10.1 ,9.8 ,1.11E-03,4.20E-04,1.16E-03,3.40E-04,""
2018/12/26 5:00,17.2 ,16.8 ,17.0 ,17.0 ,17.0 ,17.1 ,1.5 ,1.3 ,10.1 ,9.8 ,1.20E-03,3.50E-04,1.00E-03,3.50E-04,""
2018/12/26 6:00,17.2 ,16.8 ,17.0 ,17.0 ,17.0 ,17.1 ,1.5 ,1.3 ,10.1 ,9.9 ,1.17E-03,3.60E-04,1.19E-03,3.50E-04,""
2018/12/26 7:00,17.2 ,16.9 ,17.1 ,17.0 ,17.0 ,17.1 ,1.5 ,1.3 ,10.1 ,9.8 ,1.07E-03,3.70E-04,1.22E-03,3.40E-04,""
2018/12/26 8:00,17.2 ,16.9 ,17.0 ,17.0 ,17.0 ,17.1 ,1.5 ,1.3 ,10.1 ,9.9 ,1.04E-03,3.70E-04,1.26E-03,3.40E-04,""
2018/12/26 9:00,17.2 ,16.9 ,17.1 ,17.0 ,17.0 ,17.1 ,1.5 ,1.3 ,10.1 ,9.9 ,9.10E-04,3.80E-04,1.27E-03,3.20E-04,""
2018/12/26 10:00,17.2 ,16.8 ,17.0 ,17.0 ,17.0 ,17.1 ,1.5 ,1.3 ,10.2 ,9.8 ,1.24E-03,3.50E-04,1.18E-03,3.60E-04,""
2018/12/26 11:00,17.2 ,16.9 ,17.1 ,17.0 ,17.0 ,17.1 ,1.5 ,1.3 ,10.1 ,9.8 ,8.60E-04,4.10E-04,1.31E-03,3.30E-04,""
2018/12/26 12:00,17.2 ,16.9 ,17.1 ,17.0 ,17.0 ,17.1 ,1.5 ,1.3 ,10.2 ,9.8 ,1.18E-03,3.70E-04,1.26E-03,3.50E-04,""
2018/12/26 13:00,17.2 ,16.9 ,17.1 ,17.0 ,17.0 ,17.1 ,1.5 ,1.3 ,10.2 ,9.9 ,9.00E-04,3.80E-04,1.27E-03,3.30E-04,""
2018/12/26 14:00,17.2 ,16.9 ,17.1 ,17.0 ,17.0 ,17.1 ,1.5 ,1.3 ,10.3 ,10.0 ,1.26E-03,3.80E-04,1.04E-03,3.50E-04,""
2018/12/26 15:00,17.2 ,16.9 ,17.1 ,17.0 ,17.0 ,17.1 ,1.5 ,1.3 ,10.3 ,10.0 ,1.23E-03,3.70E-04,1.11E-03,3.50E-04,""
2018/12/26 16:00,17.2 ,16.9 ,17.1 ,17.0 ,17.0 ,17.1 ,1.5 ,1.3 ,10.3 ,10.0 ,1.23E-03,3.70E-04,1.16E-03,3.30E-04,""
2018/12/26 17:00,17.2 ,16.9 ,17.1 ,17.0 ,17.0 ,17.1 ,1.5 ,1.3 ,10.3 ,10.0 ,1.05E-03,4.20E-04,1.27E-03,3.30E-04,""
2018/12/26 18:00,17.2 ,16.9 ,17.1 ,17.0 ,17.0 ,17.1 ,1.5 ,1.3 ,10.3 ,10.0 ,1.13E-03,4.20E-04,1.06E-03,3.30E-04,""
2018/12/26 19:00,17.2 ,16.9 ,17.1 ,17.0 ,17.0 ,17.1 ,1.5 ,1.3 ,10.3 ,10.0 ,1.07E-03,3.70E-04,1.18E-03,3.50E-04,""
2018/12/26 20:00,17.2 ,16.9 ,17.1 ,17.0 ,17.1 ,17.2 ,1.5 ,1.3 ,10.3 ,10.0 ,8.20E-04,4.30E-04,1.22E-03,3.40E-04,""
2018/12/26 21:00,17.2 ,16.9 ,17.1 ,17.1 ,17.0 ,17.2 ,1.5 ,1.3 ,10.3 ,10.0 ,9.30E-04,4.30E-04,1.23E-03,3.30E-04,""
2018/12/26 22:00,17.2 ,16.9 ,17.1 ,17.0 ,17.0 ,17.1 ,1.5 ,1.3 ,10.3 ,10.0 ,1.10E-03,4.10E-04,1.12E-03,3.40E-04,""
2018/12/26 23:00,17.2 ,16.9 ,17.1 ,17.0 ,17.0 ,17.1 ,1.5 ,1.3 ,10.3 ,10.0 ,6.40E-04,4.00E-04,1.11E-03,3.30E-04,""
2018/12/27 0:00,17.2 ,16.9 ,17.1 ,17.0 ,17.1 ,17.2 ,1.5 ,1.3 ,10.3 ,10.0 ,9.80E-04,3.60E-04,1.02E-03,3.50E-04,""
2018/12/27 1:00,17.2 ,16.9 ,17.1 ,17.0 ,17.1 ,17.2 ,1.5 ,1.3 ,10.3 ,10.0 ,8.70E-04,3.90E-04,9.00E-04,3.60E-04,""
2018/12/27 2:00,17.3 ,17.0 ,17.1 ,17.1 ,17.0 ,17.2 ,1.5 ,1.3 ,10.3 ,10.0 ,1.33E-03,3.70E-04,1.25E-03,3.40E-04,""
2018/12/27 3:00,17.2 ,16.9 ,17.1 ,17.0 ,17.0 ,17.1 ,1.5 ,1.3 ,10.3 ,10.0 ,1.07E-03,4.00E-04,1.31E-03,3.30E-04,""
2018/12/27 4:00,17.2 ,17.0 ,17.1 ,17.0 ,17.0 ,17.1 ,1.5 ,1.3 ,10.3 ,10.0 ,9.20E-04,3.90E-04,1.45E-03,3.40E-04,""
2018/12/27 5:00,17.2 ,16.9 ,17.1 ,17.0 ,17.0 ,17.2 ,1.5 ,1.3 ,10.3 ,10.0 ,9.10E-04,4.00E-04,1.35E-03,3.40E-04,""
2018/12/27 6:00,17.2 ,16.9 ,17.1 ,17.0 ,17.0 ,17.2 ,1.5 ,1.3 ,10.3 ,10.0 ,1.13E-03,4.00E-04,1.26E-03,3.40E-04,""
2018/12/27 7:00,17.2 ,16.9 ,17.1 ,17.0 ,17.0 ,17.2 ,1.5 ,1.3 ,10.3 ,10.0 ,1.18E-03,3.90E-04,1.30E-03,3.50E-04,""
2018/12/27 8:00,17.2 ,16.9 ,17.1 ,17.0 ,17.0 ,17.2 ,1.5 ,1.3 ,10.3 ,10.0 ,1.09E-03,3.90E-04,1.39E-03,3.30E-04,""
2018/12/27 9:00,17.2 ,16.9 ,17.1 ,17.0 ,17.0 ,17.1 ,1.5 ,1.3 ,10.3 ,10.0 ,1.14E-03,4.10E-04,9.00E-04,3.60E-04,""
2018/12/27 10:00,17.2 ,16.9 ,17.1 ,17.0 ,17.0 ,17.2 ,1.5 ,1.3 ,10.3 ,10.0 ,1.04E-03,3.90E-04,1.14E-03,3.50E-04,""
2018/12/27 11:00,17.2 ,16.9 ,17.1 ,17.0 ,17.0 ,17.1 ,1.5 ,1.3 ,10.3 ,9.9 ,1.35E-03,3.50E-04,1.16E-03,3.40E-04,""
2018/12/27 12:00,17.2 ,16.9 ,17.1 ,17.0 ,17.0 ,17.1 ,1.5 ,1.3 ,10.3 ,9.9 ,1.04E-03,3.90E-04,1.13E-03,3.50E-04,""
2018/12/27 13:00,17.2 ,16.9 ,17.0 ,17.0 ,17.0 ,17.1 ,1.5 ,1.4 ,10.3 ,10.0 ,8.10E-04,3.90E-04,1.12E-03,3.50E-04,""
2018/12/27 14:00,17.2 ,16.9 ,17.1 ,17.0 ,17.0 ,17.1 ,1.5 ,1.3 ,10.2 ,9.9 ,1.02E-03,4.00E-04,1.26E-03,3.50E-04,""
2018/12/27 15:00,17.2 ,16.9 ,17.1 ,17.0 ,17.0 ,17.1 ,1.5 ,1.3 ,10.3 ,10.0 ,1.26E-03,3.80E-04,9.80E-04,3.70E-04,""
2018/12/27 16:00,17.2 ,16.9 ,17.1 ,17.0 ,17.0 ,17.1 ,1.5 ,1.3 ,10.2 ,9.9 ,1.24E-03,3.60E-04,1.08E-03,3.70E-04,""
2018/12/27 17:00,17.1 ,16.8 ,17.0 ,17.0 ,17.0 ,17.0 ,1.5 ,1.3 ,10.2 ,9.9 ,1.24E-03,3.60E-04,1.13E-03,3.40E-04,""
2018/12/27 18:00,17.1 ,16.8 ,17.0 ,17.0 ,17.0 ,17.0 ,1.5 ,1.3 ,10.3 ,10.0 ,1.17E-03,3.60E-04,1.16E-03,3.60E-04,""
2018/12/27 19:00,17.2 ,16.8 ,17.0 ,17.0 ,17.0 ,17.0 ,1.5 ,1.3 ,10.2 ,9.8 ,1.14E-03,3.70E-04,1.15E-03,3.50E-04,""
2018/12/27 20:00,17.1 ,16.8 ,17.0 ,17.0 ,17.0 ,17.0 ,1.5 ,1.3 ,10.1 ,9.8 ,1.03E-03,4.20E-04,1.24E-03,3.40E-04,""
2018/12/27 21:00,17.1 ,16.8 ,17.0 ,16.9 ,17.0 ,17.0 ,1.5 ,1.3 ,10.2 ,9.8 ,1.21E-03,3.70E-04,1.23E-03,3.60E-04,""
2018/12/27 22:00,17.1 ,16.8 ,17.0 ,16.9 ,16.9 ,17.0 ,1.5 ,1.3 ,10.1 ,9.8 ,1.04E-03,4.20E-04,1.18E-03,3.50E-04,""
2018/12/27 23:00,17.1 ,16.8 ,17.0 ,16.9 ,16.9 ,17.0 ,1.5 ,1.3 ,10.1 ,9.8 ,1.09E-03,4.20E-04,1.08E-03,3.40E-04,""
2018/12/28 0:00,17.1 ,16.7 ,17.0 ,16.9 ,16.9 ,17.0 ,1.5 ,1.3 ,10.1 ,9.8 ,1.14E-03,3.80E-04,1.19E-03,3.30E-04,""
2018/12/28 1:00,17.0 ,16.7 ,17.0 ,16.8 ,16.8 ,17.0 ,1.5 ,1.3 ,10.1 ,9.7 ,8.40E-04,4.00E-04,1.24E-03,3.40E-04,""
2018/12/28 2:00,17.0 ,16.7 ,16.9 ,16.8 ,16.8 ,17.0 ,1.5 ,1.3 ,10.0 ,9.7 ,1.08E-03,3.80E-04,9.60E-04,3.70E-04,""
2018/12/28 3:00,17.0 ,16.6 ,16.9 ,16.8 ,16.8 ,16.9 ,1.5 ,1.3 ,10.0 ,9.6 ,1.21E-03,3.70E-04,1.26E-03,3.50E-04,""
2018/12/28 4:00,17.0 ,16.6 ,16.8 ,16.8 ,16.8 ,16.9 ,1.5 ,1.3 ,10.0 ,9.6 ,1.20E-03,3.90E-04,1.11E-03,3.40E-04,""
2018/12/28 5:00,16.9 ,16.6 ,16.8 ,16.7 ,16.7 ,16.9 ,1.5 ,1.3 ,10.0 ,9.6 ,8.60E-04,4.00E-04,1.20E-03,3.40E-04,""
2018/12/28 6:00,16.9 ,16.6 ,16.8 ,16.7 ,16.7 ,16.8 ,1.5 ,1.3 ,10.0 ,9.6 ,9.00E-04,4.40E-04,1.42E-03,3.30E-04,""
2018/12/28 7:00,16.8 ,16.5 ,16.7 ,16.7 ,16.6 ,16.8 ,1.5 ,1.3 ,9.9 ,9.6 ,1.19E-03,4.00E-04,1.20E-03,3.40E-04,""
2018/12/28 8:00,16.8 ,16.5 ,16.7 ,16.6 ,16.6 ,16.7 ,1.5 ,1.3 ,10.0 ,9.5 ,1.28E-03,3.70E-04,1.28E-03,3.40E-04,""
2018/12/28 9:00,16.8 ,16.5 ,16.7 ,16.6 ,16.6 ,16.7 ,1.5 ,1.3 ,10.0 ,9.5 ,1.38E-03,3.50E-04,1.23E-03,3.50E-04,""
2018/12/28 10:00,16.8 ,16.5 ,16.7 ,16.6 ,16.6 ,16.7 ,1.5 ,1.3 ,9.9 ,9.6 ,9.10E-04,4.10E-04,9.70E-04,3.60E-04,""
2018/12/28 11:00,16.8 ,16.5 ,16.6 ,16.6 ,16.5 ,16.7 ,1.5 ,1.3 ,9.9 ,9.6 ,1.00E-03,3.80E-04,1.24E-03,3.50E-04,""
2018/12/28 12:00,16.8 ,16.4 ,16.6 ,16.6 ,16.5 ,16.7 ,1.5 ,1.3 ,9.9 ,9.5 ,8.20E-04,3.90E-04,1.02E-03,3.40E-04,""
2018/12/28 13:00,16.7 ,16.4 ,16.6 ,16.5 ,16.5 ,16.6 ,1.5 ,1.3 ,10.0 ,9.6 ,1.17E-03,3.70E-04,1.22E-03,3.40E-04,""
2018/12/28 14:00,16.7 ,16.4 ,16.6 ,16.5 ,16.5 ,16.6 ,1.5 ,1.3 ,9.9 ,9.6 ,1.02E-03,4.10E-04,9.20E-04,3.70E-04,""
2018/12/28 15:00,16.7 ,16.4 ,16.6 ,16.5 ,16.5 ,16.6 ,1.5 ,1.3 ,9.9 ,9.5 ,1.23E-03,4.10E-04,1.11E-03,3.50E-04,""
2018/12/28 16:00,16.7 ,16.4 ,16.6 ,16.5 ,16.5 ,16.6 ,1.5 ,1.3 ,9.9 ,9.5 ,9.50E-04,3.70E-04,1.33E-03,3.30E-04,""
2018/12/28 17:00,16.7 ,16.4 ,16.6 ,16.5 ,16.5 ,16.6 ,1.5 ,1.3 ,9.9 ,9.5 ,6.70E-04,4.20E-04,9.80E-04,3.70E-04,""
2018/12/28 18:00,16.7 ,16.4 ,16.6 ,16.5 ,16.5 ,16.6 ,1.5 ,1.3 ,9.8 ,9.5 ,1.34E-03,3.70E-04,1.09E-03,3.40E-04,""
2018/12/28 19:00,16.7 ,16.4 ,16.6 ,16.5 ,16.5 ,16.6 ,1.5 ,1.3 ,9.8 ,9.5 ,1.33E-03,3.90E-04,1.16E-03,3.50E-04,""
2018/12/28 20:00,16.7 ,16.4 ,16.6 ,16.5 ,16.5 ,16.6 ,1.5 ,1.3 ,9.8 ,9.4 ,1.20E-03,3.70E-04,1.29E-03,3.40E-04,""
2018/12/28 21:00,16.7 ,16.3 ,16.6 ,16.5 ,16.5 ,16.6 ,1.5 ,1.3 ,9.8 ,9.4 ,9.50E-04,3.90E-04,1.02E-03,3.50E-04,""
2018/12/28 22:00,16.7 ,16.3 ,16.6 ,16.5 ,16.5 ,16.6 ,1.5 ,1.3 ,9.8 ,9.3 ,8.80E-04,3.70E-04,1.08E-03,3.60E-04,""
2018/12/28 23:00,16.6 ,16.3 ,16.5 ,16.4 ,16.4 ,16.6 ,1.5 ,1.3 ,9.8 ,9.3 ,1.03E-03,3.40E-04,9.70E-04,3.80E-04,""
2018/12/29 0:00,16.6 ,16.3 ,16.5 ,16.4 ,16.4 ,16.6 ,1.5 ,1.3 ,9.8 ,9.3 ,7.70E-04,4.00E-04,1.20E-03,3.50E-04,""
2018/12/29 1:00,16.6 ,16.3 ,16.5 ,16.4 ,16.4 ,16.5 ,1.5 ,1.3 ,9.7 ,9.3 ,1.26E-03,3.80E-04,1.06E-03,3.70E-04,""
2018/12/29 2:00,16.6 ,16.3 ,16.5 ,16.4 ,16.4 ,16.5 ,1.5 ,1.3 ,9.6 ,9.3 ,1.00E-03,3.90E-04,1.28E-03,3.30E-04,""
2018/12/29 3:00,16.6 ,16.3 ,16.5 ,16.4 ,16.4 ,16.5 ,1.5 ,1.3 ,9.6 ,9.3 ,1.14E-03,3.80E-04,1.19E-03,3.40E-04,""
2018/12/29 4:00,16.6 ,16.3 ,16.5 ,16.4 ,16.4 ,16.5 ,1.5 ,1.3 ,9.6 ,9.3 ,1.01E-03,4.00E-04,1.28E-03,3.40E-04,""
2018/12/29 5:00,16.5 ,16.2 ,16.4 ,16.3 ,16.3 ,16.5 ,1.5 ,1.3 ,9.6 ,9.2 ,1.03E-03,4.00E-04,1.28E-03,3.30E-04,""
2018/12/29 6:00,16.5 ,16.2 ,16.4 ,16.3 ,16.3 ,16.5 ,1.5 ,1.3 ,9.6 ,9.2 ,1.23E-03,3.50E-04,1.28E-03,3.50E-04,""
2018/12/29 7:00,16.5 ,16.2 ,16.4 ,16.3 ,16.3 ,16.5 ,1.5 ,1.3 ,9.5 ,9.1 ,1.00E-03,3.80E-04,1.16E-03,3.40E-04,""
2018/12/29 8:00,16.5 ,16.2 ,16.4 ,16.3 ,16.3 ,16.4 ,1.5 ,1.3 ,9.6 ,9.1 ,1.15E-03,3.90E-04,1.12E-03,3.50E-04,""
2018/12/29 9:00,16.5 ,16.1 ,16.4 ,16.3 ,16.3 ,16.4 ,1.5 ,1.3 ,9.5 ,9.1 ,1.00E-03,3.80E-04,1.41E-03,3.20E-04,""
2018/12/29 10:00,16.5 ,16.1 ,16.4 ,16.3 ,16.3 ,16.4 ,1.5 ,1.3 ,9.5 ,9.1 ,9.40E-04,3.70E-04,1.33E-03,3.40E-04,""
2018/12/29 11:00,16.5 ,16.1 ,16.4 ,16.3 ,16.3 ,16.4 ,1.5 ,1.3 ,9.5 ,9.1 ,1.02E-03,3.70E-04,1.06E-03,3.50E-04,""
2018/12/29 12:00,16.5 ,16.1 ,16.4 ,16.3 ,16.3 ,16.4 ,1.5 ,1.3 ,9.5 ,9.1 ,9.30E-04,3.50E-04,1.08E-03,3.60E-04,""
2018/12/29 13:00,16.5 ,16.1 ,16.3 ,16.3 ,16.3 ,16.4 ,1.5 ,1.3 ,9.5 ,9.1 ,1.20E-03,3.70E-04,1.25E-03,3.50E-04,""
2018/12/29 14:00,16.5 ,16.1 ,16.3 ,16.3 ,16.3 ,16.4 ,1.5 ,1.3 ,9.5 ,9.1 ,1.18E-03,3.70E-04,1.39E-03,3.20E-04,""
2018/12/29 15:00,16.5 ,16.1 ,16.3 ,16.3 ,16.3 ,16.4 ,1.5 ,1.3 ,9.5 ,9.1 ,1.14E-03,3.80E-04,1.14E-03,3.40E-04,""
2018/12/29 16:00,16.5 ,16.1 ,16.3 ,16.3 ,16.3 ,16.4 ,1.5 ,1.3 ,9.5 ,9.1 ,1.37E-03,3.70E-04,1.50E-03,3.40E-04,""
2018/12/29 17:00,16.5 ,16.1 ,16.3 ,16.3 ,16.3 ,16.4 ,1.5 ,1.3 ,9.5 ,9.1 ,1.17E-03,3.80E-04,1.15E-03,3.40E-04,""
2018/12/29 18:00,16.5 ,16.1 ,16.3 ,16.3 ,16.3 ,16.4 ,1.5 ,1.3 ,9.5 ,9.1 ,1.00E-03,3.80E-04,1.18E-03,3.50E-04,""
2018/12/29 19:00,16.4 ,16.1 ,16.3 ,16.3 ,16.3 ,16.4 ,1.5 ,1.3 ,9.4 ,9.0 ,7.30E-04,3.80E-04,1.11E-03,3.40E-04,""
2018/12/29 20:00,16.4 ,16.1 ,16.3 ,16.2 ,16.2 ,16.3 ,1.5 ,1.3 ,9.5 ,9.0 ,9.30E-04,3.90E-04,1.28E-03,3.30E-04,""
2018/12/29 21:00,16.4 ,16.1 ,16.3 ,16.2 ,16.2 ,16.3 ,1.5 ,1.3 ,9.4 ,9.0 ,1.11E-03,3.80E-04,1.45E-03,3.40E-04,""
2018/12/29 22:00,16.4 ,16.1 ,16.3 ,16.2 ,16.2 ,16.3 ,1.5 ,1.3 ,9.4 ,9.0 ,8.80E-04,3.80E-04,1.39E-03,3.30E-04,""
2018/12/29 23:00,16.4 ,16.1 ,16.3 ,16.2 ,16.2 ,16.3 ,1.5 ,1.3 ,9.4 ,9.0 ,1.07E-03,3.90E-04,1.51E-03,3.40E-04,""
2018/12/30 0:00,16.4 ,16.1 ,16.3 ,16.2 ,16.2 ,16.3 ,1.5 ,1.3 ,9.3 ,9.0 ,1.19E-03,3.90E-04,1.41E-03,3.60E-04,""
2018/12/30 1:00,16.4 ,16.1 ,16.3 ,16.2 ,16.2 ,16.3 ,1.5 ,1.3 ,9.3 ,9.0 ,1.20E-03,3.80E-04,1.53E-03,3.20E-04,""
2018/12/30 2:00,16.4 ,16.1 ,16.3 ,16.2 ,16.2 ,16.3 ,1.5 ,1.3 ,9.3 ,8.9 ,1.12E-03,3.80E-04,1.20E-03,3.60E-04,""
2018/12/30 3:00,16.3 ,16.0 ,16.3 ,16.2 ,16.1 ,16.3 ,1.5 ,1.3 ,9.3 ,8.9 ,1.16E-03,3.50E-04,1.08E-03,3.50E-04,""
2018/12/30 4:00,16.3 ,16.0 ,16.3 ,16.1 ,16.1 ,16.3 ,1.4 ,1.3 ,9.3 ,8.8 ,1.07E-03,3.90E-04,1.22E-03,3.30E-04,""
2018/12/30 5:00,16.3 ,16.0 ,16.3 ,16.1 ,16.1 ,16.3 ,1.5 ,1.3 ,9.3 ,8.8 ,1.22E-03,3.80E-04,1.22E-03,3.30E-04,""
2018/12/30 6:00,16.3 ,16.0 ,16.2 ,16.1 ,16.1 ,16.3 ,1.4 ,1.3 ,9.2 ,8.8 ,1.05E-03,3.90E-04,1.32E-03,3.30E-04,""
2018/12/30 7:00,16.3 ,16.0 ,16.2 ,16.1 ,16.1 ,16.3 ,1.5 ,1.3 ,9.3 ,8.8 ,1.38E-03,3.80E-04,1.23E-03,3.50E-04,""
2018/12/30 8:00,16.3 ,15.9 ,16.2 ,16.1 ,16.1 ,16.2 ,1.4 ,1.3 ,9.3 ,8.8 ,9.00E-04,4.10E-04,1.09E-03,3.40E-04,""
2018/12/30 9:00,16.3 ,15.9 ,16.2 ,16.1 ,16.1 ,16.2 ,1.4 ,1.3 ,9.2 ,8.8 ,1.31E-03,3.70E-04,1.35E-03,3.60E-04,""
2018/12/30 10:00,16.3 ,15.9 ,16.2 ,16.1 ,16.1 ,16.2 ,1.5 ,1.3 ,9.2 ,8.8 ,1.18E-03,3.80E-04,1.09E-03,3.60E-04,""
2018/12/30 11:00,16.3 ,15.9 ,16.2 ,16.1 ,16.1 ,16.2 ,1.4 ,1.3 ,9.2 ,8.8 ,9.10E-04,3.80E-04,1.33E-03,3.30E-04,""
2018/12/30 12:00,16.3 ,15.9 ,16.1 ,16.1 ,16.1 ,16.2 ,1.4 ,1.3 ,9.3 ,8.8 ,1.05E-03,3.90E-04,9.80E-04,3.50E-04,""
2018/12/30 13:00,16.3 ,15.9 ,16.1 ,16.1 ,16.1 ,16.2 ,1.4 ,1.3 ,9.2 ,8.8 ,1.15E-03,3.70E-04,1.13E-03,3.40E-04,""
2018/12/30 14:00,16.3 ,15.9 ,16.1 ,16.1 ,16.1 ,16.2 ,1.4 ,1.3 ,9.2 ,8.8 ,1.00E-03,3.80E-04,1.55E-03,3.40E-04,""
2018/12/30 15:00,16.3 ,16.0 ,16.2 ,16.1 ,16.1 ,16.2 ,1.5 ,1.3 ,9.3 ,8.8 ,1.29E-03,3.70E-04,1.17E-03,3.50E-04,""
2018/12/30 16:00,16.3 ,15.9 ,16.1 ,16.1 ,16.1 ,16.2 ,1.4 ,1.3 ,9.2 ,8.8 ,1.18E-03,4.00E-04,1.05E-03,3.50E-04,""
2018/12/30 17:00,16.3 ,16.0 ,16.2 ,16.1 ,16.1 ,16.2 ,1.4 ,1.3 ,9.2 ,8.8 ,9.70E-04,3.80E-04,1.40E-03,3.30E-04,""
2018/12/30 18:00,16.3 ,15.9 ,16.2 ,16.1 ,16.1 ,16.2 ,1.4 ,1.3 ,9.2 ,8.8 ,9.90E-04,4.00E-04,1.25E-03,3.50E-04,""
2018/12/30 19:00,16.3 ,15.9 ,16.2 ,16.1 ,16.1 ,16.2 ,1.4 ,1.3 ,9.2 ,8.8 ,1.10E-03,4.10E-04,1.40E-03,3.20E-04,""
2018/12/30 20:00,16.3 ,15.9 ,16.2 ,16.1 ,16.1 ,16.2 ,1.4 ,1.3 ,9.1 ,8.7 ,1.23E-03,4.00E-04,1.04E-03,3.40E-04,""
2018/12/30 21:00,16.3 ,15.9 ,16.1 ,16.1 ,16.1 ,16.2 ,1.4 ,1.3 ,9.1 ,8.7 ,9.70E-04,4.00E-04,1.33E-03,3.40E-04,""
2018/12/30 22:00,16.3 ,15.9 ,16.2 ,16.1 ,16.1 ,16.2 ,1.4 ,1.3 ,9.1 ,8.7 ,1.05E-03,3.80E-04,1.17E-03,3.50E-04,""
2018/12/30 23:00,16.3 ,15.9 ,16.2 ,16.1 ,16.1 ,16.2 ,1.4 ,1.3 ,9.1 ,8.7 ,1.05E-03,4.00E-04,1.15E-03,3.50E-04,""
2018/12/31 0:00,16.3 ,15.9 ,16.1 ,16.1 ,16.1 ,16.2 ,1.4 ,1.3 ,9.1 ,8.6 ,9.40E-04,3.90E-04,1.32E-03,3.40E-04,""
2018/12/31 1:00,16.3 ,15.9 ,16.1 ,16.1 ,16.1 ,16.2 ,1.4 ,1.3 ,9.1 ,8.6 ,9.90E-04,3.80E-04,1.31E-03,3.40E-04,""
2018/12/31 2:00,16.3 ,15.9 ,16.1 ,16.1 ,16.0 ,16.2 ,1.5 ,1.3 ,9.0 ,8.7 ,1.01E-03,3.80E-04,1.40E-03,3.50E-04,""
2018/12/31 3:00,16.2 ,15.9 ,16.1 ,16.0 ,16.0 ,16.1 ,1.4 ,1.3 ,9.0 ,8.6 ,1.22E-03,3.60E-04,1.41E-03,3.60E-04,""
2018/12/31 4:00,16.2 ,15.8 ,16.1 ,16.0 ,16.0 ,16.1 ,1.4 ,1.3 ,9.0 ,8.6 ,1.08E-03,3.80E-04,1.16E-03,3.40E-04,""
2018/12/31 5:00,16.2 ,15.8 ,16.1 ,16.0 ,16.0 ,16.1 ,1.4 ,1.3 ,9.0 ,8.6 ,9.50E-04,3.80E-04,1.20E-03,3.60E-04,""
2018/12/31 6:00,16.2 ,15.8 ,16.1 ,16.0 ,16.0 ,16.1 ,1.4 ,1.3 ,9.0 ,8.5 ,1.09E-03,3.90E-04,9.40E-04,3.30E-04,""
2018/12/31 7:00,16.1 ,15.8 ,16.1 ,15.9 ,15.9 ,16.1 ,1.5 ,1.3 ,9.0 ,8.5 ,9.00E-04,3.80E-04,1.29E-03,3.30E-04,""
2018/12/31 8:00,16.1 ,15.8 ,16.1 ,15.9 ,15.9 ,16.1 ,1.4 ,1.3 ,8.9 ,8.5 ,1.12E-03,3.80E-04,1.31E-03,3.60E-04,""
2018/12/31 9:00,16.1 ,15.8 ,16.1 ,15.9 ,15.9 ,16.1 ,1.4 ,1.3 ,8.9 ,8.5 ,1.16E-03,3.70E-04,1.15E-03,3.40E-04,""
2018/12/31 10:00,16.1 ,15.8 ,16.0 ,15.9 ,15.9 ,16.1 ,1.4 ,1.3 ,8.9 ,8.5 ,1.24E-03,3.70E-04,1.39E-03,3.30E-04,""
2018/12/31 11:00,16.1 ,15.8 ,16.0 ,15.9 ,15.9 ,16.1 ,1.4 ,1.3 ,8.9 ,8.5 ,1.29E-03,3.70E-04,1.51E-03,3.30E-04,""
2018/12/31 12:00,16.1 ,15.8 ,16.0 ,15.9 ,15.9 ,16.1 ,1.4 ,1.3 ,9.0 ,8.5 ,1.32E-03,4.10E-04,1.18E-03,3.40E-04,""
2018/12/31 13:00,16.1 ,15.8 ,16.0 ,15.9 ,15.9 ,16.1 ,1.4 ,1.3 ,8.9 ,8.6 ,8.10E-04,4.30E-04,1.23E-03,3.50E-04,""
2018/12/31 14:00,16.1 ,15.8 ,16.0 ,15.9 ,15.9 ,16.1 ,1.4 ,1.3 ,9.0 ,8.5 ,9.50E-04,3.90E-04,9.90E-04,3.50E-04,""
2018/12/31 15:00,16.1 ,15.8 ,16.1 ,16.0 ,15.9 ,16.1 ,1.4 ,1.3 ,9.0 ,8.6 ,1.11E-03,3.70E-04,9.50E-04,3.50E-04,""
2018/12/31 16:00,16.2 ,15.8 ,16.1 ,16.0 ,15.9 ,16.1 ,1.4 ,1.3 ,9.0 ,8.6 ,1.26E-03,3.70E-04,1.36E-03,3.40E-04,""
2018/12/31 17:00,16.1 ,15.8 ,16.0 ,15.9 ,15.9 ,16.1 ,1.4 ,1.3 ,9.0 ,8.6 ,8.50E-04,4.30E-04,1.46E-03,3.20E-04,""
2018/12/31 18:00,16.2 ,15.8 ,16.1 ,16.0 ,16.0 ,16.1 ,1.4 ,1.3 ,9.0 ,8.6 ,1.24E-03,4.10E-04,1.06E-03,3.30E-04,""
2018/12/31 19:00,16.1 ,15.8 ,16.0 ,15.9 ,15.9 ,16.1 ,1.4 ,1.3 ,9.0 ,8.6 ,1.18E-03,3.80E-04,1.20E-03,3.40E-04,""
2018/12/31 20:00,16.1 ,15.8 ,16.1 ,16.0 ,15.9 ,16.1 ,1.4 ,1.3 ,9.0 ,8.6 ,1.06E-03,3.80E-04,1.07E-03,3.40E-04,""
2018/12/31 21:00,16.2 ,15.9 ,16.1 ,16.0 ,16.0 ,16.1 ,1.4 ,1.3 ,9.0 ,8.5 ,1.03E-03,3.70E-04,1.33E-03,3.50E-04,""
2018/12/31 22:00,16.2 ,15.8 ,16.1 ,16.0 ,16.0 ,16.1 ,1.4 ,1.3 ,8.9 ,8.5 ,9.60E-04,4.40E-04,1.02E-03,3.40E-04,""
2018/12/31 23:00,16.2 ,15.8 ,16.1 ,16.0 ,16.0 ,16.1 ,1.4 ,1.3 ,8.9 ,8.5 ,8.80E-04,4.30E-04,1.17E-03,3.60E-04,""
2019/1/1 0:00,16.2 ,15.8 ,16.1 ,16.0 ,16.0 ,16.1 ,1.4 ,1.3 ,8.9 ,8.5 ,1.22E-03,4.00E-04,1.32E-03,3.30E-04,""

,VESSEL BOTTOM HEAD(TE-263-69L1),VESSEL BOTTOM HEAD(TE-263-69L2),VESSEL ABOVE SKIRT JOINT(TE-263-69H1),VESSEL ABOVE SKIRT JOINT(TE-263-69H3),VESSEL DOWNCOMMER(TE-263-69G2),VESSEL DOWNCOMMER(TE-263-69G3),Volume of water injection to RPV(FDW),Volume of water injection to RPV(CS),Temperature in the water injection to the reactor�iFDW�j,Temperature in the water injection to the reactor�iCS�j,Radioactive concentration in PCV (Xe 135) System A[indicated value],Radioactive concentration in PCV (Xe 135) System A[detection limit],Radioactive concentration in PCV (Xe 135) System B[indicated value],Radioactive concentration in PCV (Xe 135) System B[detection limit],"note"
Unit,��,��,��,��,��,��,m3/h,m3/h,��,��,Bq/cm3,Bq/cm3,Bq/cm3,Bq/cm3,""
Instrument condition at the newest time,,,,,,,,,,,,,,,""
